Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,743.41,596.94
2016,2,1,11,45,848.5,97.0,4.5,16.5,590.0,749.41,600.2
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,752.23,601.24
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,748.65,598.56
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,741.85,593.64
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,729.31,583.69
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,713.69,571.54
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,691.96,555.48
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,667.49,536.36
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,637.24,512.72
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,604.82,487.01
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,460.76,370.84
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,330.16,264.18
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,400.06,321.09
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,441.24,351.32
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,392.97,309.85
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,344.67,267.73
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,293.22,222.08
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,244.08,178.05
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,192.47,133.07
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,145.38,93.01
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,97.42,56.17
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,57.96,30.32
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,24.48,13.82
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.64,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,77.73,38.85
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,162.32,125.14
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,222.15,180.12
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,289.4,240.14
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,346.27,290.53
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,405.85,341.77
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,456.56,384.21
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,508.14,426.09
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,331.84,279.65
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,112.37,90.32
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,116.58,93.95
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,120.85,97.33
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,138.06,111.34
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,155.29,125.19
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,149.76,120.4
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,144.37,115.81
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,187.92,151.57
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,231.72,186.88
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,195.96,157.42
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,160.9,128.56
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,171.42,137.3
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,181.88,145.91
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,169.03,135.42
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,156.35,125.11
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,162.86,130.64
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,169.29,136.1
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,170.71,137.49
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,171.97,138.76
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,138.5,111.3
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,105.59,84.07
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,96.29,76.61
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,87.02,69.07
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,176.94,139.9
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,239.31,181.85
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,190.17,139.06
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,145.94,101.61
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,100.8,65.49
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,62.21,37.66
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,30.94,19.81
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,19.38,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.32,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.48,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.93,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.89,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.85,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.82,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,5.3,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,13.51,5.87
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,21.24,12.39
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,48.31,35.21
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,75.43,57.87
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,68.66,51.97
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,61.88,46.14
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,62.37,46.47
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,62.86,46.82
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,80.3,61.1
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,97.93,75.43
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,74.98,56.51
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,52.21,37.72
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,56.57,41.24
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,60.93,44.76
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,117.65,91.3
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,175.34,138.11
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,144.24,112.96
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,113.57,88.11
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,117.47,91.45
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,121.35,94.76
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,90.5,69.6
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,59.93,44.46
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,54.6,40.14
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,49.27,35.79
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,43.94,31.4
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,38.62,26.97
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,32.33,21.73
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,26.05,16.4
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,19.77,10.97
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,13.5,5.51
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,8.19,1.03
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.89,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.47,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.88,7.75
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,35.07,23.77
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,55.82,42.31
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,76.15,60.34
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,97.1,78.6
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,118.51,96.97
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,252.32,212.53
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,387.42,325.57
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,375.25,313.8
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,357.71,297.88
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,435.1,361.74
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,516.37,426.87
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,391.31,323.39
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,251.35,205.34
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,327.72,269.16
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,412.58,337.46
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,319.25,260.43
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,228.05,184.52
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,433.55,355.81
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,620.79,501.94
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,500.41,403.99
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,385.12,310.1
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,350.44,283.83
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,322.54,262.08
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,333.06,271.5
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,345.87,282.38
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,247.61,202.5
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,156.79,127.25
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,151.95,123.71
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,147.06,119.92
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,106.2,85.65
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,65.73,51.3
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,57.98,44.77
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,50.23,38.14
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,42.01,31.08
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,33.79,23.9
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,25.57,16.62
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,17.36,9.27
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,10.6,3.41
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.85,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.97,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,57.92,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,150.6,96.13
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,240.54,191.8
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,307.97,257.03
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,381.45,325.89
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,443.95,383.4
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,509.06,441.26
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,561.13,487.04
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,613.0,531.33
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,654.12,564.9
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,697.82,599.03
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,732.5,623.85
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,764.66,646.35
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,789.98,663.56
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,812.17,678.3
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,827.31,688.86
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,838.91,696.87
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,844.21,698.93
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,845.8,698.36
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,841.0,693.68
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,832.47,686.38
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,818.59,675.55
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,801.09,662.15
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,777.27,643.7
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,750.19,623.07
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,718.35,597.26
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,683.7,567.83
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,643.59,535.51
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,601.27,500.67
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,554.16,460.26
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,505.75,417.85
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,453.67,371.77
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,401.32,324.24
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,344.3,271.48
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,288.9,219.32
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,231.3,166.24
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,177.04,116.88
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,121.66,70.62
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,73.42,36.42
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,28.58,14.58
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,16.26,0.0
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,9.34,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,12.78,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,68.2,44.01
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,120.1,95.6
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,159.16,132.49
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,200.52,170.58
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,237.2,203.42
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,274.62,235.77
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,360.88,308.83
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,447.59,379.56
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,516.9,433.09
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,586.47,484.86
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,525.23,431.73
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,448.06,366.78
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,545.89,445.13
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,643.17,518.45
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,740.03,589.76
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,829.31,651.77
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,834.71,654.45
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,836.47,656.05
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,831.77,653.32
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,823.44,648.26
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,808.56,637.57
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,790.28,624.62
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,767.44,608.88
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,741.43,590.93
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,708.9,567.32
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,673.87,540.81
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,634.48,511.46
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,593.07,479.73
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,495.09,402.12
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,405.6,330.34
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,409.13,330.58
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,396.96,315.09
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,341.58,265.3
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,287.68,216.21
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,230.75,165.25
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,177.54,118.03
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,121.63,72.37
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,75.19,39.7
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,31.87,17.09
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,17.7,1.61
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,10.81,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.97,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,6.26,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,10.6,3.58
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,15.91,8.5
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,21.22,13.4
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,26.54,18.21
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,31.85,22.95
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,93.12,77.42
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,159.09,134.81
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,141.68,118.72
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,124.62,103.1
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,149.41,124.21
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,174.33,145.18
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,266.84,223.98
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,354.8,296.84
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,254.48,212.29
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,151.31,124.06
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,179.16,147.46
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,207.07,170.5
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,253.75,209.68
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,307.5,254.16
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,315.75,260.99
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,323.59,267.64
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,309.1,255.46
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,294.79,243.58
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,295.37,244.32
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,295.28,244.43
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,332.81,276.4
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,360.59,299.45
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,336.41,279.13
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,311.61,258.23
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,300.12,248.16
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,281.41,231.03
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,245.69,199.54
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,210.36,167.91
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,172.49,134.07
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,135.81,101.25
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,99.32,69.94
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,64.92,42.4
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,34.08,21.12
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,17.16,3.26
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,10.81,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,67.08,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,153.44,107.45
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,232.71,185.83
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,296.57,245.01
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,366.6,307.54
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,317.34,269.48
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,236.77,201.58
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,204.62,173.73
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,153.65,128.45
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,142.13,117.92
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,130.86,107.5
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,109.1,88.58
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,88.17,70.43
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,144.01,117.6
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,200.99,164.68
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,188.97,154.51
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,177.12,144.66
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,236.25,194.07
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,303.64,249.17
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,434.22,358.03
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,561.44,460.15
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,374.05,308.63
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,189.18,153.99
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,211.12,173.14
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,232.73,191.52
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,252.73,208.37
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,267.35,220.75
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,198.06,163.27
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,135.03,110.35
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,134.92,110.59
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,134.79,110.72
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,70.1,55.47
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,5.79,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,5.3,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.82,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,101.81,74.81
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,169.93,120.59
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,119.14,78.54
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,77.45,47.86
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,38.67,23.66
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,20.45,6.62
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,12.78,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.93,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.86,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,21.24,11.42
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,35.38,25.24
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,52.43,40.91
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,69.28,56.27
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,86.58,71.72
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,103.82,86.84
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,191.31,164.95
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,286.89,248.68
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,321.07,277.23
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,355.6,305.76
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,453.71,390.37
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,558.0,478.0
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,558.75,476.42
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,548.62,466.58
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,446.41,378.9
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,341.08,287.08
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,232.86,195.78
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,124.75,102.6
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,164.0,136.34
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,203.43,169.83
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,191.45,159.56
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,179.63,149.53
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,201.41,168.25
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,222.9,186.63
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,181.57,151.56
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,141.09,117.03
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,134.6,111.68
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,128.14,106.31
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,200.52,169.43
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,268.27,227.13
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,210.26,177.76
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,158.15,133.48
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,140.47,118.36
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,123.22,103.45
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,104.41,87.21
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,86.16,71.27
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,68.05,54.94
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,50.22,38.68
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,33.24,22.96
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,16.41,5.39
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.36,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,30.87,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,81.2,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,157.7,116.66
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,237.36,194.31
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,303.18,256.46
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,375.02,322.33
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,432.45,374.91
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,491.7,427.41
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,543.6,471.42
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,595.72,514.22
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,639.34,550.29
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,685.47,587.56
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,720.19,613.88
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,752.64,637.93
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,776.03,655.03
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,796.23,669.73
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,812.47,681.45
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,825.47,690.82
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,831.39,694.91
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,833.86,696.57
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,829.94,693.79
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,822.57,688.82
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,740.61,625.26
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,653.95,554.32
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,615.11,522.15
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,576.54,489.68
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,542.47,461.73
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,504.32,430.17
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,476.64,406.92
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,448.53,382.97
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,495.57,423.21
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,516.64,438.99
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,464.96,391.82
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,413.09,343.69
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,358.74,292.39
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,304.59,240.24
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,247.3,185.88
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,193.22,135.03
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,137.65,86.13
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,87.74,47.48
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,40.49,20.91
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,20.61,9.28
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,11.8,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,44.51,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,112.66,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,191.31,143.73
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,276.0,226.76
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,341.92,290.06
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,412.88,355.79
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,471.86,410.2
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,532.49,464.26
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,583.98,507.95
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,635.02,549.8
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,673.71,581.81
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,714.72,613.37
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,748.8,637.42
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,780.28,659.14
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,805.73,677.42
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,828.03,693.29
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,842.96,703.59
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,854.35,711.34
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,859.41,713.21
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,860.77,712.47
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,856.61,708.71
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,848.72,702.34
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,834.53,690.47
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,816.76,676.08
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,793.32,658.43
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,766.61,638.36
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,734.29,614.22
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,699.23,586.55
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,659.68,553.66
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,617.93,518.42
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,570.77,478.46
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,522.34,436.46
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,470.34,389.71
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,417.62,341.33
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,361.4,289.29
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,306.41,237.47
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,248.32,183.6
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,193.34,132.84
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,137.54,84.72
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,88.26,47.21
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,41.17,20.66
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,20.36,9.82
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,11.8,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
