Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,0.0,59.0,2.9,9.0,59.0,57.05,44.02
2016,2,22,8,45,0.0,71.0,2.95,9.5,71.0,69.01,54.24
2016,2,22,9,0,0.0,83.0,3.0,10.0,83.0,80.96,64.27
2016,2,22,9,15,8.5,124.5,3.1,10.5,128.5,129.35,105.22
2016,2,22,9,30,17.0,166.0,3.2,11.0,174.0,178.92,146.32
2016,2,22,9,45,8.5,114.5,3.3,11.5,118.5,118.13,94.81
2016,2,22,10,0,0.0,63.0,3.4,12.0,63.0,60.91,46.13
2016,2,22,10,15,1.5,120.5,3.35,12.0,121.5,118.9,94.71
2016,2,22,10,30,3.0,178.0,3.3,12.0,180.0,178.88,143.94
2016,2,22,10,45,3.5,181.5,3.3,12.0,184.0,182.44,146.48
2016,2,22,11,0,4.0,185.0,3.3,12.0,188.0,186.07,149.21
2016,2,22,11,15,12.5,217.0,3.25,12.0,225.5,225.61,181.36
2016,2,22,11,30,21.0,249.0,3.2,12.0,263.0,265.32,213.22
2016,2,22,11,45,11.0,209.0,3.2,12.5,216.5,215.4,172.2
2016,2,22,12,0,1.0,169.0,3.2,13.0,170.0,166.39,131.91
2016,2,22,12,15,0.5,108.0,3.15,13.0,108.5,105.18,81.91
2016,2,22,12,30,0.0,47.0,3.1,13.0,47.0,45.46,32.46
2016,2,22,12,45,2.0,117.0,3.05,13.5,118.5,115.18,90.16
2016,2,22,13,0,4.0,187.0,3.0,14.0,190.0,186.06,147.52
2016,2,22,13,15,2.0,153.0,2.95,14.0,154.5,150.54,118.66
2016,2,22,13,30,0.0,119.0,2.9,14.0,119.0,115.47,90.14
2016,2,22,13,45,0.0,134.0,2.85,14.0,134.0,130.15,102.29
2016,2,22,14,0,0.0,149.0,2.8,14.0,149.0,144.82,114.36
2016,2,22,14,15,0.0,141.5,2.75,13.5,141.5,137.37,108.63
2016,2,22,14,30,0.0,134.0,2.7,13.0,134.0,129.95,102.94
2016,2,22,14,45,0.0,96.5,2.65,13.0,96.5,93.39,72.89
2016,2,22,15,0,0.0,59.0,2.6,13.0,59.0,57.04,42.65
2016,2,22,15,15,0.0,38.0,2.6,12.5,38.0,36.71,25.65
2016,2,22,15,30,0.0,17.0,2.6,12.0,17.0,16.41,8.43
2016,2,22,15,45,0.0,15.0,2.6,12.0,15.0,14.48,6.81
2016,2,22,16,0,0.0,13.0,2.6,12.0,13.0,12.54,5.17
2016,2,22,16,15,0.0,11.5,2.6,11.5,11.5,11.09,3.96
2016,2,22,16,30,0.0,10.0,2.6,11.0,10.0,9.64,2.72
2016,2,22,16,45,0.0,8.0,2.65,10.5,8.0,7.71,1.05
2016,2,22,17,0,0.0,6.0,2.7,10.0,6.0,5.78,0.0
2016,2,22,17,15,0.0,4.0,2.75,9.5,4.0,3.85,0.0
2016,2,22,17,30,0.0,2.0,2.8,9.0,2.0,1.93,0.0
2016,2,22,17,45,0.0,1.0,2.85,9.0,1.0,0.96,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.5,2.95,5.0,5.5,5.3,0.0
2016,2,23,7,30,0.0,11.0,3.0,5.0,11.0,10.6,2.91
2016,2,23,7,45,0.0,20.5,3.15,5.0,20.5,19.78,11.42
2016,2,23,8,0,0.0,30.0,3.3,5.0,30.0,28.95,19.74
2016,2,23,8,15,0.0,41.0,3.3,5.0,41.0,39.59,29.3
2016,2,23,8,30,0.0,52.0,3.3,5.0,52.0,50.24,38.75
2016,2,23,8,45,0.0,63.0,3.35,5.0,63.0,60.89,48.08
2016,2,23,9,0,0.0,74.0,3.4,5.0,74.0,71.65,57.39
2016,2,23,9,15,12.5,124.0,3.35,5.0,130.0,131.26,109.15
2016,2,23,9,30,25.0,174.0,3.3,5.0,186.0,192.88,161.61
2016,2,23,9,45,12.5,130.5,3.25,5.5,136.5,137.45,113.52
2016,2,23,10,0,0.0,87.0,3.2,6.0,87.0,84.16,67.21
2016,2,23,10,15,0.0,66.5,3.05,6.0,66.5,64.3,50.05
2016,2,23,10,30,0.0,46.0,2.9,6.0,46.0,44.46,32.88
2016,2,23,10,45,57.0,171.5,2.8,6.5,207.5,219.98,183.02
2016,2,23,11,0,114.0,297.0,2.7,7.0,369.0,402.97,331.13
2016,2,23,11,15,57.0,217.0,2.55,7.0,253.0,268.63,220.59
2016,2,23,11,30,0.0,137.0,2.4,7.0,137.0,133.69,107.55
2016,2,23,11,45,0.0,130.0,2.3,7.0,130.0,126.63,101.79
2016,2,23,12,0,0.0,123.0,2.2,7.0,123.0,119.62,95.88
2016,2,23,12,15,0.0,121.0,2.1,7.0,121.0,117.61,94.15
2016,2,23,12,30,0.0,119.0,2.0,7.0,119.0,115.6,92.45
2016,2,23,12,45,0.0,123.0,1.9,7.5,123.0,119.51,95.54
2016,2,23,13,0,0.0,127.0,1.8,8.0,127.0,123.41,98.61
2016,2,23,13,15,0.0,124.0,1.8,8.0,124.0,120.42,96.16
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,117.43,93.76
2016,2,23,13,45,0.0,118.0,1.8,8.0,118.0,114.45,91.38
2016,2,23,14,0,0.0,115.0,1.8,8.0,115.0,111.49,89.02
2016,2,23,14,15,0.0,122.0,1.8,8.0,122.0,118.29,94.86
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,125.06,100.69
2016,2,23,14,45,0.0,98.5,1.8,8.0,98.5,95.34,75.87
2016,2,23,15,0,0.0,68.0,1.8,8.0,68.0,65.75,50.95
2016,2,23,15,15,0.0,54.5,1.8,7.5,54.5,52.67,39.98
2016,2,23,15,30,0.0,41.0,1.8,7.0,41.0,39.6,28.87
2016,2,23,15,45,0.0,36.5,1.8,7.0,36.5,35.25,25.18
2016,2,23,16,0,0.0,32.0,1.8,7.0,32.0,30.89,21.46
2016,2,23,16,15,237.5,68.0,1.8,7.0,141.5,131.13,101.58
2016,2,23,16,30,475.0,104.0,1.8,7.0,251.0,203.5,151.88
2016,2,23,16,45,411.0,92.5,1.85,7.0,203.5,153.46,109.03
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,110.23,74.43
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,68.59,44.87
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,38.95,28.61
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,20.13,7.27
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,5.5,16.5,5.75,12.5,17.0,18.52,0.0
2016,2,24,7,30,11.0,33.0,5.9,13.0,34.0,40.03,25.91
2016,2,24,7,45,25.0,53.5,6.1,13.5,57.5,68.51,51.31
2016,2,24,8,0,39.0,74.0,6.3,14.0,81.0,97.61,76.73
2016,2,24,8,15,50.5,95.5,6.55,14.5,108.0,127.78,102.86
2016,2,24,8,30,62.0,117.0,6.8,15.0,135.0,158.71,129.22
2016,2,24,8,45,70.0,137.5,7.1,16.0,161.5,187.22,152.8
2016,2,24,9,0,78.0,158.0,7.4,17.0,188.0,216.18,176.23
2016,2,24,9,15,39.0,150.0,7.45,17.0,165.0,182.28,147.27
2016,2,24,9,30,0.0,142.0,7.5,17.0,142.0,141.42,112.24
2016,2,24,9,45,0.0,97.5,7.55,17.5,97.5,94.8,73.32
2016,2,24,10,0,0.0,53.0,7.6,18.0,53.0,51.23,36.99
2016,2,24,10,15,0.0,88.0,7.5,18.0,88.0,85.14,64.89
2016,2,24,10,30,0.0,123.0,7.4,18.0,123.0,120.07,93.33
2016,2,24,10,45,7.0,173.0,7.3,18.5,177.5,176.33,138.8
2016,2,24,11,0,14.0,223.0,7.2,19.0,232.0,233.4,184.17
2016,2,24,11,15,125.0,272.0,7.0,19.0,356.0,392.45,313.12
2016,2,24,11,30,236.0,321.0,6.8,19.0,480.0,537.17,427.14
2016,2,24,11,45,136.0,305.5,6.65,19.0,397.5,436.22,345.7
2016,2,24,12,0,36.0,290.0,6.5,19.0,315.0,327.2,257.4
2016,2,24,12,15,75.0,315.5,6.4,19.0,368.0,385.21,303.88
2016,2,24,12,30,114.0,341.0,6.3,19.0,421.0,442.2,348.73
2016,2,24,12,45,57.0,198.0,6.25,19.5,238.0,244.07,192.59
2016,2,24,13,0,0.0,55.0,6.2,20.0,55.0,53.21,37.74
2016,2,24,13,15,0.0,37.0,6.35,20.0,37.0,35.78,23.62
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,18.37,9.4
2016,2,24,13,45,17.5,142.0,6.65,20.0,153.5,152.66,118.9
2016,2,24,14,0,35.0,265.0,6.8,20.0,288.0,287.34,226.25
2016,2,24,14,15,390.5,203.5,6.9,19.5,438.5,464.37,373.44
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,605.04,487.31
2016,2,24,14,45,777.5,122.5,7.1,19.0,566.0,571.89,460.41
2016,2,24,15,0,809.0,103.0,7.2,19.0,543.0,534.53,429.73
2016,2,24,15,15,447.5,155.5,7.15,18.5,396.0,371.98,298.42
2016,2,24,15,30,86.0,208.0,7.1,18.0,249.0,238.37,190.29
2016,2,24,15,45,421.0,143.5,7.05,17.5,315.0,302.79,239.86
2016,2,24,16,0,756.0,79.0,7.0,17.0,381.0,331.36,254.44
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.5,273.32,202.8
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,219.52,154.62
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,163.91,106.82
2016,2,24,17,0,552.0,59.0,6.0,14.0,180.0,114.91,67.77
2016,2,24,17,15,459.5,49.0,5.95,13.5,132.0,66.94,36.0
2016,2,24,17,30,367.0,39.0,5.9,13.0,84.0,30.32,20.53
2016,2,24,17,45,219.0,24.5,5.85,13.0,48.0,19.36,7.4
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,9.83,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,16.0,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,33.74,22.4
2016,2,25,7,45,11.5,53.5,5.4,3.5,56.0,59.81,46.12
2016,2,25,8,0,23.0,74.0,5.5,4.0,79.0,90.41,73.56
2016,2,25,8,15,33.5,94.5,5.7,4.5,103.5,118.16,98.34
2016,2,25,8,30,44.0,115.0,5.9,5.0,128.0,146.66,123.42
2016,2,25,8,45,402.0,98.5,6.1,5.5,250.5,349.99,302.69
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,566.83,488.13
2016,2,25,9,15,431.0,142.5,6.35,6.0,311.5,448.88,385.63
2016,2,25,9,30,102.0,203.0,6.4,6.0,250.0,285.25,241.43
2016,2,25,9,45,70.5,210.5,6.5,6.5,244.5,272.34,229.08
2016,2,25,10,0,39.0,218.0,6.6,7.0,239.0,257.63,214.9
2016,2,25,10,15,26.0,213.5,6.6,7.0,228.0,234.21,194.48
2016,2,25,10,30,13.0,209.0,6.6,7.0,217.0,218.88,180.82
2016,2,25,10,45,51.5,253.5,6.6,7.5,286.5,304.91,252.86
2016,2,25,11,0,90.0,298.0,6.6,8.0,356.0,384.81,318.37
2016,2,25,11,15,57.0,280.0,6.6,8.0,317.0,337.05,277.85
2016,2,25,11,30,24.0,262.0,6.6,8.0,278.0,281.21,230.73
2016,2,25,11,45,16.0,235.5,6.6,8.0,246.5,246.61,201.9
2016,2,25,12,0,8.0,209.0,6.6,8.0,215.0,212.5,173.36
2016,2,25,12,15,193.0,260.0,6.55,8.0,396.0,430.77,358.47
2016,2,25,12,30,378.0,311.0,6.5,8.0,577.0,640.01,528.72
2016,2,25,12,45,193.0,260.5,6.5,8.0,396.5,424.55,352.16
2016,2,25,13,0,8.0,210.0,6.5,8.0,216.0,212.14,172.78
2016,2,25,13,15,213.5,247.0,6.45,8.0,393.0,422.13,351.64
2016,2,25,13,30,419.0,284.0,6.4,8.0,570.0,606.06,502.51
2016,2,25,13,45,344.0,293.0,6.35,8.0,523.5,548.15,453.91
2016,2,25,14,0,269.0,302.0,6.3,8.0,477.0,493.2,408.17
2016,2,25,14,15,462.5,232.0,6.2,8.0,518.0,540.82,450.61
2016,2,25,14,30,656.0,162.0,6.1,8.0,559.0,572.07,478.17
2016,2,25,14,45,769.0,126.5,6.05,8.0,566.5,573.24,478.92
2016,2,25,15,0,882.0,91.0,6.0,8.0,574.0,563.44,469.62
2016,2,25,15,15,863.5,88.0,5.8,7.5,532.5,510.45,423.89
2016,2,25,15,30,845.0,85.0,5.6,7.0,491.0,457.15,376.83
2016,2,25,15,45,423.0,110.0,5.45,7.0,313.0,272.36,223.09
2016,2,25,16,0,1.0,135.0,5.3,7.0,135.0,129.87,106.84
2016,2,25,16,15,0.5,118.0,5.1,6.5,118.0,113.1,92.96
2016,2,25,16,30,0.0,101.0,4.9,6.0,101.0,96.46,78.86
2016,2,25,16,45,312.0,78.0,4.7,5.5,147.5,124.93,90.08
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,120.73,71.89
2016,2,25,17,15,536.5,46.0,4.35,4.5,143.5,69.6,36.72
2016,2,25,17,30,449.0,37.0,4.2,4.0,93.0,28.41,19.77
2016,2,25,17,45,224.5,26.0,4.05,4.0,54.0,20.64,9.56
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,14.74,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,15.5,18.5,3.05,0.0,20.0,23.52,2.36
2016,2,26,7,30,31.0,37.0,3.3,0.0,40.0,51.28,37.21
2016,2,26,7,45,51.0,58.5,3.6,0.5,67.5,84.28,67.71
2016,2,26,8,0,71.0,80.0,3.9,1.0,95.0,123.8,103.6
2016,2,26,8,15,86.0,100.5,4.0,1.0,123.5,156.31,133.26
2016,2,26,8,30,101.0,121.0,4.1,1.0,152.0,189.93,163.43
2016,2,26,8,45,107.5,142.5,4.2,1.5,180.5,220.95,190.39
2016,2,26,9,0,114.0,164.0,4.3,2.0,209.0,252.14,216.9
2016,2,26,9,15,491.5,123.0,4.25,2.0,349.0,467.2,405.62
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,695.42,595.85
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,740.09,627.22
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,778.56,654.32
2016,2,26,10,15,663.5,161.5,4.2,3.5,530.5,701.18,589.56
2016,2,26,10,30,411.0,239.0,4.2,4.0,484.0,589.09,493.71
2016,2,26,10,45,454.5,236.5,4.2,4.5,520.0,635.74,530.43
2016,2,26,11,0,498.0,234.0,4.2,5.0,556.0,673.63,559.19
2016,2,26,11,15,268.5,260.0,4.2,5.0,434.5,507.1,421.79
2016,2,26,11,30,39.0,286.0,4.2,5.0,313.0,327.62,269.79
2016,2,26,11,45,511.5,188.0,4.2,5.0,546.5,640.05,535.21
2016,2,26,12,0,984.0,90.0,4.2,5.0,780.0,922.54,751.26
2016,2,26,12,15,985.0,90.0,4.2,5.0,785.0,917.43,744.98
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,908.54,738.31
2016,2,26,12,45,717.5,187.0,4.25,5.5,695.0,787.46,646.39
2016,2,26,13,0,449.0,284.0,4.3,6.0,600.0,659.35,540.8
2016,2,26,13,15,707.5,189.0,4.3,6.0,678.0,751.39,618.95
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,822.33,674.26
2016,2,26,13,45,956.5,94.5,4.3,6.0,735.0,788.89,649.03
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,752.79,622.36
2016,2,26,14,15,678.5,170.0,4.25,6.0,604.5,622.93,516.89
2016,2,26,14,30,410.0,245.0,4.2,6.0,495.0,499.98,414.76
2016,2,26,14,45,653.5,167.5,4.2,6.0,540.0,549.68,457.56
2016,2,26,15,0,897.0,90.0,4.2,6.0,585.0,572.85,476.13
2016,2,26,15,15,878.5,87.5,4.05,5.5,543.0,519.58,430.46
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,465.96,383.61
2016,2,26,15,45,831.0,82.5,3.8,5.0,453.5,408.17,331.67
2016,2,26,16,0,802.0,80.0,3.7,5.0,406.0,351.72,279.72
2016,2,26,16,15,765.5,75.5,3.35,4.5,355.0,292.83,225.38
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,235.21,171.9
2016,2,26,16,45,673.5,64.5,2.65,3.5,251.5,176.87,119.65
2016,2,26,17,0,618.0,58.0,2.3,3.0,199.0,124.19,75.46
2016,2,26,17,15,531.0,49.0,2.15,2.0,148.0,73.21,40.06
2016,2,26,17,30,444.0,40.0,2.0,1.0,97.0,32.18,23.54
2016,2,26,17,45,291.0,26.5,1.85,0.5,57.0,20.94,10.65
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,12.78,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,77.81,29.7
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,168.9,130.63
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,235.98,194.03
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,311.86,263.77
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,376.44,322.3
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,445.3,382.6
2016,2,27,8,45,686.0,86.5,2.7,2.0,328.5,504.88,432.89
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,566.21,482.96
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,618.55,524.6
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,670.65,564.93
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,712.76,596.46
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,756.64,628.13
2016,2,27,10,15,855.5,109.5,3.35,5.0,599.5,790.76,652.63
2016,2,27,10,30,870.0,112.0,3.4,5.0,636.0,822.4,675.21
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.0,848.48,692.63
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,871.6,707.86
2016,2,27,11,15,902.5,115.5,3.6,6.0,717.5,886.72,717.92
2016,2,27,11,30,909.0,117.0,3.6,6.0,739.0,898.43,725.65
2016,2,27,11,45,914.5,116.0,3.65,6.5,752.5,903.06,727.36
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,899.48,723.26
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,895.04,719.46
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,887.05,713.23
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,875.84,703.85
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,860.9,691.91
2016,2,27,13,15,939.0,102.5,3.55,8.0,759.0,837.29,674.71
2016,2,27,13,30,935.0,102.0,3.5,8.0,747.0,810.52,655.27
2016,2,27,13,45,929.5,100.0,3.45,8.5,726.5,778.07,630.48
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,742.84,603.67
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,702.9,573.3
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,660.82,539.92
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,614.81,502.85
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,567.35,463.72
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,514.73,419.85
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,461.73,374.43
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,405.5,324.54
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,349.81,273.94
2016,2,27,16,15,773.0,69.5,2.1,7.0,354.5,290.93,220.85
2016,2,27,16,30,738.0,65.0,1.8,6.0,304.0,234.72,169.51
2016,2,27,16,45,690.5,58.5,1.5,5.5,252.5,177.35,118.23
2016,2,27,17,0,643.0,52.0,1.2,5.0,201.0,124.74,74.06
2016,2,27,17,15,559.0,44.5,1.2,4.5,150.0,71.86,37.16
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,30.31,21.65
2016,2,27,17,45,324.5,25.0,1.2,3.5,58.5,19.27,9.68
2016,2,27,18,0,174.0,13.0,1.2,3.0,18.0,12.78,0.0
2016,2,27,18,15,87.0,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.5,41.5,89.36,42.67
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,193.38,149.16
2016,2,28,7,45,500.5,45.0,1.55,3.0,132.5,260.54,211.69
2016,2,28,8,0,590.0,55.0,1.7,4.0,182.0,336.05,279.4
2016,2,28,8,15,648.0,62.0,1.65,4.5,234.5,400.39,336.25
2016,2,28,8,30,706.0,69.0,1.6,5.0,287.0,468.63,394.01
2016,2,28,8,45,743.0,74.0,1.6,6.0,338.5,523.23,438.14
2016,2,28,9,0,780.0,79.0,1.6,7.0,390.0,581.6,483.33
2016,2,28,9,15,807.0,83.0,1.75,7.5,438.0,632.86,523.19
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,683.51,561.35
2016,2,28,9,45,852.5,90.5,2.1,9.0,528.5,726.52,591.04
2016,2,28,10,0,871.0,94.0,2.3,10.0,571.0,767.71,618.96
2016,2,28,10,15,885.0,96.5,2.4,10.5,607.5,802.19,642.03
2016,2,28,10,30,899.0,99.0,2.5,11.0,644.0,834.1,663.11
2016,2,28,10,45,905.0,102.5,2.7,12.0,672.5,857.83,677.76
2016,2,28,11,0,911.0,106.0,2.9,13.0,701.0,878.31,690.07
2016,2,28,11,15,917.5,107.0,2.95,13.0,723.0,888.1,696.32
2016,2,28,11,30,924.0,108.0,3.0,13.0,745.0,899.46,703.91
2016,2,28,11,45,922.0,111.5,3.15,13.5,757.0,902.86,705.4
2016,2,28,12,0,920.0,115.0,3.3,14.0,769.0,902.64,704.51
2016,2,28,12,15,921.5,115.5,3.4,14.0,774.5,898.56,702.01
2016,2,28,12,30,923.0,116.0,3.5,14.0,780.0,890.94,697.14
2016,2,28,12,45,945.0,105.0,3.6,14.5,782.0,884.29,691.82
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,873.51,683.66
2016,2,28,13,15,964.0,93.5,3.7,15.0,772.0,850.18,667.37
2016,2,28,13,30,961.0,93.0,3.7,15.0,760.0,823.54,648.81
2016,2,28,13,45,945.0,96.0,3.75,15.0,737.5,787.96,623.97
2016,2,28,14,0,929.0,99.0,3.8,15.0,715.0,750.07,597.31
2016,2,28,14,15,919.5,97.5,3.75,14.5,686.5,709.86,568.54
2016,2,28,14,30,910.0,96.0,3.7,14.0,658.0,667.5,536.54
2016,2,28,14,45,889.5,96.5,3.7,14.0,621.0,619.46,498.49
2016,2,28,15,0,869.0,97.0,3.7,14.0,584.0,569.64,458.22
2016,2,28,15,15,850.0,94.0,3.5,13.5,542.0,516.6,414.85
2016,2,28,15,30,831.0,91.0,3.3,13.0,500.0,463.35,370.08
2016,2,28,15,45,804.0,87.5,3.15,13.0,453.0,406.5,320.74
2016,2,28,16,0,777.0,84.0,3.0,13.0,406.0,350.86,271.29
2016,2,28,16,15,740.5,79.0,2.8,12.5,355.0,291.09,218.28
2016,2,28,16,30,704.0,74.0,2.6,12.0,304.0,235.42,168.28
2016,2,28,16,45,656.0,66.5,2.45,11.5,252.5,178.53,118.52
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,126.48,75.53
2016,2,28,17,15,524.0,49.5,2.3,10.5,150.5,75.35,40.17
2016,2,28,17,30,440.0,40.0,2.3,10.0,100.0,33.81,24.19
2016,2,28,17,45,301.5,27.0,2.35,9.5,59.5,21.01,11.09
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,13.76,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,76.75,44.58
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,161.23,124.14
2016,2,29,7,45,397.5,52.5,4.1,8.5,126.0,231.51,187.27
2016,2,29,8,0,506.0,63.0,4.2,9.0,175.0,311.79,258.4
2016,2,29,8,15,567.5,71.5,4.25,9.5,226.5,376.17,315.27
2016,2,29,8,30,629.0,80.0,4.3,10.0,278.0,444.9,374.07
2016,2,29,8,45,689.5,82.0,4.4,11.0,332.0,509.43,427.23
2016,2,29,9,0,750.0,84.0,4.5,12.0,386.0,576.96,481.1
2016,2,29,9,15,778.5,88.5,4.5,12.5,434.0,626.24,519.45
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,677.72,558.18
2016,2,29,9,45,832.0,95.0,4.5,13.5,526.5,723.06,590.1
2016,2,29,10,0,857.0,97.0,4.5,14.0,571.0,767.0,620.44
2016,2,29,10,15,870.5,99.5,4.5,14.5,607.0,800.81,642.8
2016,2,29,10,30,884.0,102.0,4.5,15.0,643.0,832.05,663.1
2016,2,29,10,45,894.5,103.5,4.5,15.5,672.0,856.94,678.62
2016,2,29,11,0,905.0,105.0,4.5,16.0,701.0,873.76,688.29
2016,2,29,11,15,911.5,106.0,4.5,16.0,722.5,888.46,697.88
2016,2,29,11,30,918.0,107.0,4.5,16.0,744.0,899.75,705.16
2016,2,29,11,45,924.0,106.5,4.5,16.0,758.0,905.5,708.62
2016,2,29,12,0,930.0,106.0,4.5,16.0,772.0,907.69,709.73
2016,2,29,12,15,931.5,106.5,4.45,16.0,777.0,903.53,706.1
2016,2,29,12,30,933.0,107.0,4.4,16.0,782.0,895.78,700.11
2016,2,29,12,45,940.0,102.5,4.35,16.5,780.5,883.65,689.83
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,867.86,677.13
2016,2,29,13,15,944.5,97.5,4.15,17.0,767.5,845.16,660.64
2016,2,29,13,30,942.0,97.0,4.0,17.0,756.0,819.2,641.91
2016,2,29,13,45,939.5,94.5,3.9,17.0,736.5,788.03,619.69
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,753.88,595.3
2016,2,29,14,15,929.0,90.5,3.65,16.5,689.0,714.26,567.46
2016,2,29,14,30,921.0,89.0,3.5,16.0,661.0,672.35,535.81
2016,2,29,14,45,914.0,85.5,3.35,16.0,627.0,626.95,499.87
2016,2,29,15,0,907.0,82.0,3.2,16.0,593.0,579.63,461.66
2016,2,29,15,15,890.5,79.5,2.9,15.5,552.0,526.87,418.68
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,472.95,373.62
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,416.93,325.16
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,361.11,275.66
2016,2,29,16,15,806.0,65.0,1.85,14.0,368.0,301.63,223.44
2016,2,29,16,30,774.0,61.0,1.6,13.0,317.0,244.43,172.41
2016,2,29,16,45,729.5,55.5,1.4,12.5,265.0,186.11,121.21
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,132.16,76.4
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,79.06,39.66
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,35.01,19.66
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,20.43,11.22
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,11.63,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.0,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,120.0,11.0,1.3,4.0,13.0,39.89,0.0
2016,3,1,7,15,273.0,24.0,1.45,4.5,51.5,121.95,78.18
2016,3,1,7,30,426.0,37.0,1.6,5.0,90.0,205.18,159.68
2016,3,1,7,45,503.0,47.0,1.8,6.0,138.5,269.22,218.6
2016,3,1,8,0,580.0,57.0,2.0,7.0,187.0,340.32,281.9
2016,3,1,8,15,634.5,63.5,1.9,7.5,238.5,402.55,336.12
2016,3,1,8,30,689.0,70.0,1.8,8.0,290.0,468.38,391.04
2016,3,1,8,45,715.5,77.5,1.7,9.0,338.5,522.02,433.17
2016,3,1,9,0,742.0,85.0,1.6,10.0,387.0,575.9,473.54
2016,3,1,9,15,768.5,89.0,1.65,11.0,433.5,623.1,508.26
2016,3,1,9,30,795.0,93.0,1.7,12.0,480.0,672.37,543.03
2016,3,1,9,45,804.0,100.0,1.75,13.0,520.0,711.29,568.16
2016,3,1,10,0,813.0,107.0,1.8,14.0,560.0,747.94,591.27
2016,3,1,10,15,827.5,109.5,2.05,14.5,595.5,781.49,614.62
2016,3,1,10,30,842.0,112.0,2.3,15.0,631.0,812.65,636.12
2016,3,1,10,45,843.0,118.0,2.55,16.0,658.0,833.96,649.32
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,852.02,660.22
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,866.97,671.44
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,878.68,680.46
2016,3,1,11,45,854.5,131.5,3.55,17.5,738.5,881.33,681.9
2016,3,1,12,0,851.0,136.0,3.8,18.0,750.0,880.56,681.04
2016,3,1,12,15,852.5,136.5,3.9,18.0,754.5,876.4,678.39
2016,3,1,12,30,854.0,137.0,4.0,18.0,759.0,868.89,673.51
2016,3,1,12,45,858.0,134.0,4.15,18.0,756.5,856.42,665.46
2016,3,1,13,0,862.0,131.0,4.3,18.0,754.0,840.62,655.06
2016,3,1,13,15,857.5,130.5,4.35,18.0,742.0,817.44,639.17
2016,3,1,13,30,853.0,130.0,4.4,18.0,730.0,791.37,621.23
2016,3,1,13,45,843.5,129.5,4.45,18.0,709.0,758.88,598.55
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,724.11,573.73
2016,3,1,14,15,822.5,127.0,4.45,18.0,660.0,684.4,543.42
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,642.99,511.36
2016,3,1,14,45,791.5,123.5,4.4,18.0,596.5,595.89,474.51
2016,3,1,15,0,772.0,122.0,4.4,18.0,561.0,547.94,436.22
2016,3,1,15,15,386.0,96.5,4.3,17.5,316.0,291.94,234.41
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,68.65,51.59
2016,3,1,15,45,11.0,115.0,4.1,17.0,120.0,115.37,90.53
2016,3,1,16,0,22.0,159.0,4.0,17.0,169.0,159.86,127.06
2016,3,1,16,15,16.5,140.5,3.95,16.5,147.5,138.91,110.25
2016,3,1,16,30,11.0,122.0,3.9,16.0,126.0,118.61,93.9
2016,3,1,16,45,5.5,101.0,3.85,15.5,103.0,96.75,76.02
2016,3,1,17,0,0.0,80.0,3.8,15.0,80.0,75.68,58.54
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,56.74,42.32
2016,3,1,17,30,0.0,40.0,4.0,14.0,40.0,38.1,26.14
2016,3,1,17,45,0.0,23.0,4.1,14.0,23.0,22.21,12.57
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.78,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.95,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,44.0,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,58.0,130.38,88.37
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,215.57,170.97
2016,3,2,7,45,525.0,51.5,4.5,3.5,150.5,284.97,235.96
2016,3,2,8,0,614.0,61.0,4.8,4.0,202.0,362.44,306.85
2016,3,2,8,15,668.5,68.0,4.85,4.0,255.5,427.17,365.95
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,495.39,426.27
2016,3,2,8,45,439.0,126.0,5.0,4.5,274.5,413.22,355.76
2016,3,2,9,0,155.0,177.0,5.1,5.0,240.0,293.86,250.58
2016,3,2,9,15,505.5,133.5,5.05,5.0,375.5,499.05,428.9
2016,3,2,9,30,856.0,90.0,5.0,5.0,511.0,714.9,607.05
2016,3,2,9,45,878.0,91.5,4.95,5.5,555.0,759.12,637.86
2016,3,2,10,0,900.0,93.0,4.9,6.0,599.0,801.63,667.66
2016,3,2,10,15,693.5,160.0,4.8,6.0,564.5,737.92,615.64
2016,3,2,10,30,487.0,227.0,4.7,6.0,530.0,654.35,544.25
2016,3,2,10,45,719.0,162.5,4.6,6.5,632.0,786.74,649.94
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,911.04,739.92
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,926.2,748.47
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,937.77,755.22
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,943.17,758.03
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,944.83,758.3
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,939.52,754.15
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,930.46,747.47
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,916.14,736.18
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,898.11,722.34
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,873.8,704.52
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,846.16,684.34
2016,3,2,13,45,969.0,92.5,4.2,8.0,762.0,813.17,660.57
2016,3,2,14,0,964.0,91.0,4.2,8.0,741.0,777.24,634.51
2016,3,2,14,15,956.0,89.5,4.1,7.5,712.5,736.53,605.2
2016,3,2,14,30,948.0,88.0,4.0,7.0,684.0,693.45,571.83
2016,3,2,14,45,933.5,87.0,3.95,7.0,647.5,644.88,532.45
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,594.93,491.06
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,541.14,446.26
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,486.2,399.17
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,427.23,346.85
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,369.34,294.13
2016,3,2,16,15,797.0,72.0,3.3,5.5,378.0,309.33,239.03
2016,3,2,16,30,763.0,68.0,3.0,5.0,326.0,251.87,185.6
2016,3,2,16,45,714.5,62.0,2.75,4.5,272.5,192.62,131.91
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,138.27,85.12
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,83.11,44.63
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,39.06,22.49
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,22.64,13.93
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,14.3,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,8.85,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,17.69,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,110.17,78.05
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,206.9,166.08
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,274.05,228.93
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,348.87,297.46
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,411.86,353.89
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,478.39,411.39
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,531.22,454.81
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,583.85,496.51
2016,3,3,9,15,606.5,132.0,2.65,3.0,404.5,570.5,483.52
2016,3,3,9,30,489.0,167.0,2.6,3.0,410.0,543.71,459.51
2016,3,3,9,45,413.0,202.5,2.55,3.5,419.5,541.43,454.31
2016,3,3,10,0,337.0,238.0,2.5,4.0,429.0,524.79,437.49
2016,3,3,10,15,227.0,266.0,2.4,4.0,398.0,467.08,387.97
2016,3,3,10,30,117.0,294.0,2.3,4.0,367.0,412.16,340.09
2016,3,3,10,45,284.5,279.5,2.2,4.5,468.5,544.13,447.95
2016,3,3,11,0,452.0,265.0,2.1,5.0,570.0,680.1,552.99
2016,3,3,11,15,418.5,286.0,1.95,5.0,575.0,676.8,546.53
2016,3,3,11,30,385.0,307.0,1.8,5.0,580.0,663.75,534.24
2016,3,3,11,45,343.0,324.5,1.7,5.0,571.0,645.47,518.25
2016,3,3,12,0,301.0,342.0,1.6,5.0,562.0,625.55,501.13
2016,3,3,12,15,186.5,343.0,1.55,5.0,479.5,517.51,416.34
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,411.32,331.42
2016,3,3,12,45,64.5,337.0,1.45,5.0,384.5,395.4,319.35
2016,3,3,13,0,57.0,330.0,1.4,5.0,372.0,379.59,306.78
2016,3,3,13,15,69.0,332.0,1.25,5.0,382.0,388.71,314.02
2016,3,3,13,30,81.0,334.0,1.1,5.0,392.0,396.98,320.33
2016,3,3,13,45,60.5,310.5,1.0,5.0,353.0,354.26,286.27
2016,3,3,14,0,40.0,287.0,0.9,5.0,314.0,312.9,253.4
2016,3,3,14,15,23.5,243.0,0.9,5.0,258.5,252.57,205.47
2016,3,3,14,30,7.0,199.0,0.9,5.0,203.0,197.7,161.12
2016,3,3,14,45,10.0,201.0,0.9,5.0,206.5,200.84,164.32
2016,3,3,15,0,13.0,203.0,0.9,5.0,210.0,203.61,166.95
2016,3,3,15,15,6.5,169.5,0.95,4.5,173.0,167.01,137.21
2016,3,3,15,30,0.0,136.0,1.0,4.0,136.0,131.24,107.8
2016,3,3,15,45,0.0,97.5,1.1,4.0,97.5,94.19,76.54
2016,3,3,16,0,0.0,59.0,1.2,4.0,59.0,57.02,44.57
2016,3,3,16,15,0.0,52.0,1.3,3.5,52.0,50.24,38.87
