Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,43.46,33.05
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,35.72,26.28
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,27.98,19.39
2016,3,3,17,15,0.0,21.5,1.7,1.5,21.5,20.74,12.83
2016,3,3,17,30,0.0,14.0,1.8,1.0,14.0,13.5,6.22
2016,3,3,17,45,0.0,8.5,1.9,1.0,8.5,8.19,1.53
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.89,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.47,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.86,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,42.86,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,113.79,82.6
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,187.7,151.57
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,193.43,161.9
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,196.67,167.31
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,240.9,206.8
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,288.35,248.13
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,432.17,371.96
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,591.88,504.35
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,643.14,543.8
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,693.97,582.46
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,734.79,610.38
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,777.44,639.15
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,812.05,663.27
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,844.19,685.39
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,868.37,700.56
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,889.49,713.52
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,740.75,597.89
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,567.53,456.44
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,687.34,552.47
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,790.69,631.81
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,855.21,679.87
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,908.72,717.44
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,892.87,705.33
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,873.77,691.61
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,732.7,585.83
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,592.04,473.91
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,444.25,358.33
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,306.01,246.37
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,397.65,323.06
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,478.13,388.01
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,541.05,440.53
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,579.36,471.38
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,379.7,310.6
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,214.1,174.69
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,306.92,249.64
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,361.61,285.94
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,303.77,233.88
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,248.93,184.33
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,192.08,134.01
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,140.09,89.89
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,89.74,52.99
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,48.73,30.47
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,28.61,19.19
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,16.51,0.0
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,10.32,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,17.67,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,49.01,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,119.56,88.44
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,194.19,156.99
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,258.03,215.29
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,329.15,278.45
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,393.11,332.35
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,460.21,385.69
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,519.64,429.96
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,580.8,472.6
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,631.29,510.72
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,681.48,547.97
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,724.13,579.29
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,765.28,608.54
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,799.54,633.09
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,831.51,656.04
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,850.95,668.92
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,870.99,682.38
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,816.41,643.65
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,749.54,592.8
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,828.92,653.96
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,899.39,702.97
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,766.0,603.75
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,626.24,494.91
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,649.16,515.11
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,669.19,531.82
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,682.63,543.45
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,686.23,547.84
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,585.03,468.5
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,492.52,394.88
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,546.7,441.03
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,580.11,469.09
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,498.04,402.97
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,423.72,343.04
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,354.34,287.29
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,293.82,238.29
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,210.4,170.71
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,136.18,110.24
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,119.17,96.57
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,102.26,82.62
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,84.97,68.11
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,67.81,53.42
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,51.69,39.26
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,35.74,25.07
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,21.72,13.2
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,7.71,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.93,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,26.53,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,72.41,3.38
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,146.29,108.91
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,227.43,183.27
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,296.77,247.01
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,373.74,315.98
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,437.61,372.28
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,504.71,429.41
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,563.22,477.14
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,620.26,522.25
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,670.79,560.92
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,720.47,596.56
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,762.78,625.59
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,803.14,652.7
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,836.54,674.91
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,867.26,694.91
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,890.19,707.77
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,909.83,718.18
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,918.8,721.85
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,929.55,726.82
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,722.65,572.33
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,491.74,388.14
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,719.09,570.08
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,919.78,712.17
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,905.86,697.22
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,888.42,682.49
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,749.31,582.44
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,606.48,472.9
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,701.95,549.46
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,769.67,599.64
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,729.22,570.36
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,687.71,539.48
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,640.08,504.03
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,591.09,466.63
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,537.95,425.39
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,484.48,382.54
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,427.55,335.23
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,371.6,287.25
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,311.15,234.78
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,254.63,184.66
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,196.93,134.32
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,143.99,89.82
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,91.43,51.41
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,47.61,27.46
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,26.64,17.69
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,17.59,2.35
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,10.81,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,22.59,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,62.48,14.68
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,132.36,100.1
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,208.21,169.01
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,273.96,228.84
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,348.4,294.78
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,411.98,350.24
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,479.08,406.98
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,538.82,455.42
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,600.21,503.73
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,650.8,542.3
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,700.93,579.61
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,743.28,609.13
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,784.05,636.94
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,814.27,657.05
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,845.45,677.83
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,868.62,691.63
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,888.72,703.18
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,903.61,712.9
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,915.22,720.48
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,918.38,720.77
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,918.11,718.83
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,913.09,714.75
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,904.69,708.44
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,889.88,696.42
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,871.87,682.31
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,847.72,664.71
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,820.71,645.15
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,785.87,620.21
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,750.21,593.96
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,676.99,538.07
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,607.09,484.08
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,549.8,439.2
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,494.38,395.14
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,437.47,349.29
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,385.08,306.61
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,340.32,269.66
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,296.32,232.58
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,279.5,214.71
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,250.71,184.54
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,194.92,136.79
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,144.46,95.32
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,95.78,59.53
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,55.93,35.87
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,32.44,22.44
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,18.82,4.34
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,11.8,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,20.26,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,53.09,18.67
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,122.31,91.67
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,192.08,153.11
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,260.23,212.31
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,337.69,277.79
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,400.79,330.56
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,466.33,383.67
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,528.92,432.3
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,594.1,481.33
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,643.8,517.95
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,693.08,553.46
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,738.37,583.14
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,779.82,609.56
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,813.5,630.01
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,844.76,648.53
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,871.64,662.59
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,895.72,674.58
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,910.81,681.83
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,922.54,686.81
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,923.79,684.27
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,926.79,683.09
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,921.29,679.97
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,912.28,674.78
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,898.86,666.19
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,881.97,655.35
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,858.45,641.86
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,831.82,626.08
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,798.73,605.6
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,765.12,584.43
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,724.35,557.78
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,681.58,527.69
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,580.17,451.09
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,489.58,381.46
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,492.36,384.18
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,479.05,372.27
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,421.15,324.38
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,365.81,277.59
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,308.15,228.97
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,253.28,181.74
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,196.41,133.26
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,144.81,90.82
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,94.32,54.28
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,52.56,30.82
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,29.12,19.4
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.2,5.11
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,11.3,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,30.17,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,82.6,38.79
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,152.17,113.54
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,229.75,181.64
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,299.11,242.85
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,376.28,309.17
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,438.92,362.09
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,504.63,415.76
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,563.09,461.51
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,620.42,505.07
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,669.67,541.72
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,718.07,575.64
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,760.76,605.07
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,801.76,632.99
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,777.92,613.24
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,741.36,583.64
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,827.04,645.39
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,905.07,698.47
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,816.48,633.72
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,700.31,542.84
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,689.18,533.19
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,676.34,521.76
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,673.46,519.41
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,669.15,516.02
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,787.44,609.66
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,881.02,677.76
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,857.17,660.42
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,830.27,641.76
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,798.0,618.3
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,760.77,591.3
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,720.17,563.42
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,677.68,532.42
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,617.17,486.13
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,557.8,439.88
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,484.96,382.4
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,419.47,330.02
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,395.88,308.77
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,362.38,277.78
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,305.44,228.87
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,251.54,181.96
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,196.19,134.59
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,145.89,93.04
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,96.23,56.73
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,55.28,33.01
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,30.59,20.54
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,19.52,6.81
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,12.29,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,13.85,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,30.69,13.67
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,74.75,54.71
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,117.93,92.48
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,158.54,128.03
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,201.08,164.59
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,241.72,198.9
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,291.48,239.83
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,414.88,341.94
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,551.23,451.24
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,377.95,309.36
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,155.45,122.36
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,391.42,317.27
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,628.54,501.43
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,529.07,419.23
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,411.08,322.89
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,426.23,333.73
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,440.94,343.75
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,520.78,405.75
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,592.05,460.32
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,532.75,412.87
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,464.88,359.18
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,520.45,402.44
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,566.62,437.99
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,670.32,520.56
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,766.6,595.71
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,734.02,570.96
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,700.46,545.98
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,674.6,527.24
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,646.86,506.88
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,601.5,471.84
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,557.53,437.66
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,482.16,378.87
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,416.43,327.06
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,452.72,356.97
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,467.57,367.46
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,413.32,321.96
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,360.45,276.91
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,304.81,229.66
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,252.54,184.68
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,197.65,137.57
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,147.65,95.94
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,99.39,60.64
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,59.63,36.91
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,33.78,23.11
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,20.27,8.02
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,12.78,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,13.82,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,30.46,14.99
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,73.11,53.36
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,114.87,89.54
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,153.94,123.38
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,194.89,158.14
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,233.5,190.15
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,273.32,222.31
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,264.86,213.85
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,243.66,194.86
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,385.98,310.15
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,524.14,417.41
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,593.42,467.45
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,656.7,512.33
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,660.75,511.51
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,659.82,507.53
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,630.61,482.78
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,605.9,461.27
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,479.68,366.95
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,351.86,268.98
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,412.01,314.54
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,471.67,357.77
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,528.57,399.9
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,576.01,434.84
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,527.55,398.09
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,473.99,358.11
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,591.02,448.5
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,691.49,523.32
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,658.93,499.58
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,625.81,476.28
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,581.99,445.05
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,537.02,412.65
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,501.08,386.27
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,464.64,359.0
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,470.81,364.16
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,459.48,353.99
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,369.04,283.08
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,296.88,227.04
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,254.05,192.53
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,213.18,158.98
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,171.4,124.8
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,132.6,93.5
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,94.69,64.67
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,61.32,41.55
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,37.86,26.63
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,23.0,10.57
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,12.78,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.91,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.64,1.41
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,23.65,14.04
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,37.67,26.27
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,55.13,41.3
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,72.8,56.28
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,90.96,71.5
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,109.09,86.46
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,171.8,138.25
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,232.54,187.15
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,257.38,205.72
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,281.9,223.78
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,331.78,262.28
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,383.14,301.0
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,576.87,451.41
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,775.9,595.47
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,634.05,485.79
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,486.01,371.24
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,676.71,516.77
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,857.05,644.92
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,865.9,647.28
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,871.86,649.59
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,820.14,611.49
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,766.11,571.54
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,657.47,492.59
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,552.97,414.83
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,474.6,358.36
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,394.14,298.84
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,474.05,361.1
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,545.68,414.97
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,515.36,392.69
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,484.86,370.74
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,508.12,390.79
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,515.71,397.82
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,450.1,347.44
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,390.88,301.85
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,296.29,229.01
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,217.55,168.65
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,189.46,147.0
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,162.6,125.93
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,135.26,103.94
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,108.92,82.63
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,83.12,62.1
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,59.26,42.98
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,40.47,28.87
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,21.17,9.85
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,10.81,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,6.88,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,13.5,4.52
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,27.52,17.2
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,41.57,29.48
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,57.69,43.32
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,73.76,56.85
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,90.31,70.67
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,106.85,84.24
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,125.48,99.18
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,144.1,113.85
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,129.85,101.87
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,116.22,90.48
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,154.44,121.09
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,193.05,151.37
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,193.31,151.13
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,193.62,151.06
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,210.83,164.45
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,228.06,177.76
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,276.14,215.2
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,332.82,258.58
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,342.04,264.91
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,351.08,271.3
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,260.79,201.97
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,180.12,138.91
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,126.02,96.2
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,72.63,53.4
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,205.8,160.15
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,337.75,262.47
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,275.71,213.91
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,219.69,170.08
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,210.91,163.52
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,202.16,156.9
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,406.14,322.66
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,569.08,446.69
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,519.11,405.58
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,468.0,363.9
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,413.85,319.07
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,360.87,274.18
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,305.18,226.77
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,252.2,180.97
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,198.48,134.47
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,148.07,92.17
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,98.19,55.69
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,56.36,31.3
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,29.47,19.67
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,20.23,9.66
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,12.78,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
