Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,45.62,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,124.22,82.94
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,188.69,141.94
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,264.87,207.25
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,328.15,261.63
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,396.65,318.33
2016,3,14,8,15,342.0,113.0,1.25,17.5,215.0,326.06,262.91
2016,3,14,8,30,73.0,158.0,1.3,18.0,186.0,211.02,168.53
2016,3,14,8,45,104.5,182.5,1.4,18.5,229.0,267.21,213.61
2016,3,14,9,0,136.0,207.0,1.5,19.0,272.0,318.84,253.59
2016,3,14,9,15,139.0,229.0,1.6,19.5,301.0,349.16,275.81
2016,3,14,9,30,142.0,251.0,1.7,20.0,330.0,379.18,297.53
2016,3,14,9,45,150.0,271.5,1.8,20.5,360.5,411.05,320.48
2016,3,14,10,0,158.0,292.0,1.9,21.0,391.0,442.78,343.01
2016,3,14,10,15,503.0,202.0,1.95,21.0,539.5,650.67,503.67
2016,3,14,10,30,848.0,112.0,2.0,21.0,688.0,856.04,647.83
2016,3,14,10,45,622.0,214.0,2.1,21.5,645.5,786.81,595.78
2016,3,14,11,0,396.0,316.0,2.2,22.0,603.0,692.9,523.49
2016,3,14,11,15,632.5,218.5,2.25,22.0,692.0,812.34,613.73
2016,3,14,11,30,869.0,121.0,2.3,22.0,781.0,913.09,681.51
2016,3,14,11,45,500.5,254.5,2.35,22.0,636.0,730.31,551.91
2016,3,14,12,0,132.0,388.0,2.4,22.0,491.0,523.59,395.02
2016,3,14,12,15,209.5,384.0,2.4,22.0,548.0,585.21,442.75
2016,3,14,12,30,287.0,380.0,2.4,22.0,605.0,651.71,491.4
2016,3,14,12,45,303.5,373.5,2.4,22.0,611.0,652.54,491.98
2016,3,14,13,0,320.0,367.0,2.4,22.0,617.0,651.73,491.88
2016,3,14,13,15,574.0,254.0,2.4,22.0,692.5,741.21,562.11
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,812.56,614.78
2016,3,14,13,45,815.0,142.5,2.4,22.0,746.0,778.91,591.46
2016,3,14,14,0,802.0,144.0,2.4,22.0,724.0,743.28,567.54
2016,3,14,14,15,674.0,186.0,2.35,21.5,661.0,666.25,511.48
2016,3,14,14,30,546.0,228.0,2.3,21.0,598.0,593.15,457.24
2016,3,14,14,45,273.0,161.5,2.3,21.0,346.5,332.93,261.27
2016,3,14,15,0,0.0,95.0,2.3,21.0,95.0,91.94,68.87
2016,3,14,15,15,353.5,111.0,2.05,20.5,304.5,298.3,236.64
2016,3,14,15,30,707.0,127.0,1.8,20.0,514.0,467.1,362.96
2016,3,14,15,45,353.5,72.0,1.6,20.0,265.5,223.14,173.3
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,16.41,7.98
2016,3,14,16,15,272.0,65.5,1.25,19.5,169.0,150.06,112.94
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,251.56,183.72
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,198.67,139.17
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,152.0,101.67
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,105.49,67.41
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,66.94,43.05
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,38.69,27.62
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,25.72,14.26
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,15.24,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,158.5,15.0,2.55,11.5,29.0,61.25,0.0
2016,3,15,7,0,317.0,30.0,2.8,12.0,58.0,141.15,97.91
2016,3,15,7,15,423.0,40.0,2.8,12.5,105.5,206.59,158.68
2016,3,15,7,30,529.0,50.0,2.8,13.0,153.0,283.24,226.19
2016,3,15,7,45,598.5,56.5,2.8,14.0,206.0,349.61,284.1
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,421.89,344.73
2016,3,15,8,15,710.0,68.0,2.85,15.5,312.0,480.52,393.22
2016,3,15,8,30,752.0,73.0,2.9,16.0,365.0,543.5,443.33
2016,3,15,8,45,785.0,75.5,3.0,16.5,416.5,599.53,486.66
2016,3,15,9,0,818.0,78.0,3.1,17.0,468.0,656.03,528.8
2016,3,15,9,15,838.5,80.5,3.05,17.5,514.5,703.6,561.08
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,745.46,588.54
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.0,786.66,615.31
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,825.91,640.29
2016,3,15,10,15,905.0,87.5,2.95,19.5,680.0,857.47,659.24
2016,3,15,10,30,916.0,89.0,2.9,20.0,715.0,886.23,676.1
2016,3,15,10,45,924.0,90.0,2.85,20.5,743.5,908.81,688.6
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,928.14,698.87
2016,3,15,11,15,937.0,92.0,2.7,21.0,792.0,941.37,706.0
2016,3,15,11,30,942.0,93.0,2.6,21.0,812.0,951.04,710.84
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.0,953.91,710.34
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,953.1,707.6
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,946.19,702.35
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,935.64,694.88
2016,3,15,12,45,942.0,96.0,2.35,22.0,837.5,919.95,684.16
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,900.83,671.29
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,875.97,655.13
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,847.97,636.88
2016,3,15,13,45,920.5,97.0,2.3,22.0,782.5,813.48,614.17
2016,3,15,14,0,910.0,98.0,2.3,22.0,760.0,776.52,589.67
2016,3,15,14,15,901.0,96.5,2.25,22.0,731.0,735.86,562.07
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,693.1,532.38
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,644.83,496.87
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,595.63,459.82
2016,3,15,15,15,839.5,93.5,2.1,22.0,586.0,543.37,419.22
2016,3,15,15,30,823.0,91.0,2.0,22.0,544.0,490.73,377.27
2016,3,15,15,45,796.5,88.5,1.95,22.0,496.5,433.64,331.01
2016,3,15,16,0,770.0,86.0,1.9,22.0,449.0,377.79,284.48
2016,3,15,16,15,738.5,82.0,1.7,21.5,398.5,320.42,235.99
2016,3,15,16,30,707.0,78.0,1.5,21.0,348.0,263.68,187.23
2016,3,15,16,45,662.5,72.0,1.35,20.5,296.0,206.58,138.63
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,153.99,95.03
2016,3,15,17,15,551.0,58.5,1.2,19.0,192.5,102.61,57.03
2016,3,15,17,30,484.0,51.0,1.2,18.0,141.0,58.94,31.43
2016,3,15,17,45,380.0,39.5,1.25,17.5,96.0,29.55,19.83
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,21.82,11.55
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,13.76,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,40.47,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,90.76,63.23
2016,3,16,7,15,227.0,55.5,2.45,14.5,93.5,155.52,119.62
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,223.75,178.34
2016,3,16,7,45,362.5,91.5,2.6,15.5,184.5,281.17,227.9
2016,3,16,8,0,413.0,108.0,2.7,16.0,232.0,343.08,279.85
2016,3,16,8,15,459.5,120.0,2.8,16.5,281.5,401.72,327.82
2016,3,16,8,30,506.0,132.0,2.9,17.0,331.0,463.6,376.98
2016,3,16,8,45,542.0,140.5,3.0,17.5,379.0,517.53,418.68
2016,3,16,9,0,578.0,149.0,3.1,18.0,427.0,572.9,460.44
2016,3,16,9,15,604.5,156.0,3.2,18.5,472.0,623.93,497.79
2016,3,16,9,30,631.0,163.0,3.3,19.0,517.0,672.08,532.32
2016,3,16,9,45,663.5,162.5,3.4,20.0,559.0,716.39,562.64
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,760.05,591.45
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,792.52,612.18
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,822.91,631.35
2016,3,16,10,45,741.5,169.5,3.7,22.5,698.0,847.84,646.85
2016,3,16,11,0,758.0,169.0,3.8,23.0,727.0,870.31,660.66
2016,3,16,11,15,766.0,171.0,3.85,23.5,747.0,885.2,669.01
2016,3,16,11,30,774.0,173.0,3.9,24.0,767.0,897.11,675.43
2016,3,16,11,45,786.0,170.0,3.95,24.5,781.5,900.56,676.18
2016,3,16,12,0,798.0,167.0,4.0,25.0,796.0,904.79,677.64
2016,3,16,12,15,801.5,167.0,4.05,25.0,801.5,901.24,675.26
2016,3,16,12,30,805.0,167.0,4.1,25.0,807.0,894.48,670.85
2016,3,16,12,45,836.5,149.5,4.15,25.0,811.0,890.79,668.7
2016,3,16,13,0,868.0,132.0,4.2,25.0,815.0,882.88,663.75
2016,3,16,13,15,762.5,183.0,4.2,25.0,776.0,829.66,627.33
2016,3,16,13,30,657.0,234.0,4.2,25.0,737.0,774.95,587.55
2016,3,16,13,45,656.5,225.5,4.25,25.0,717.0,744.76,566.86
2016,3,16,14,0,656.0,217.0,4.3,25.0,697.0,712.47,544.23
2016,3,16,14,15,688.5,192.5,4.2,24.5,679.0,685.72,526.62
2016,3,16,14,30,721.0,168.0,4.1,24.0,661.0,654.6,505.31
2016,3,16,14,45,731.0,152.5,4.0,24.0,630.5,613.78,474.93
2016,3,16,15,0,741.0,137.0,3.9,24.0,600.0,570.29,441.89
2016,3,16,15,15,769.5,116.0,3.65,23.5,568.5,529.58,410.62
2016,3,16,15,30,798.0,95.0,3.4,23.0,537.0,484.01,374.42
2016,3,16,15,45,733.0,101.0,3.15,22.5,480.5,418.24,321.56
2016,3,16,16,0,668.0,107.0,2.9,22.0,424.0,358.64,272.66
2016,3,16,16,15,620.5,108.5,2.65,21.0,377.5,306.3,229.03
2016,3,16,16,30,573.0,110.0,2.4,20.0,331.0,258.33,188.41
2016,3,16,16,45,541.0,98.0,2.15,19.5,282.5,205.71,143.47
2016,3,16,17,0,509.0,86.0,1.9,19.0,234.0,156.4,102.24
2016,3,16,17,15,451.0,74.0,1.85,18.0,185.5,107.35,65.27
2016,3,16,17,30,393.0,62.0,1.8,17.0,137.0,65.49,38.99
2016,3,16,17,45,307.5,46.5,1.75,16.5,93.5,35.22,24.85
2016,3,16,18,0,222.0,31.0,1.7,16.0,50.0,23.99,13.61
2016,3,16,18,15,111.0,15.5,1.75,15.5,25.0,15.24,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,68.43,9.5
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,154.07,111.07
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,221.27,172.17
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,299.34,240.47
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,363.57,296.29
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,432.55,353.61
2016,3,17,8,15,712.0,72.0,1.15,13.0,324.5,491.44,399.65
2016,3,17,8,30,754.0,77.0,1.0,14.0,378.0,554.8,446.52
2016,3,17,8,45,781.0,82.0,0.9,15.0,429.0,610.06,485.21
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,665.29,521.8
2016,3,17,9,15,829.0,90.0,0.85,16.5,527.5,713.52,553.36
2016,3,17,9,30,850.0,93.0,0.9,17.0,575.0,760.57,583.58
2016,3,17,9,45,866.0,96.0,0.95,17.5,616.5,802.16,609.57
2016,3,17,10,0,882.0,99.0,1.0,18.0,658.0,836.72,630.53
2016,3,17,10,15,893.0,101.0,1.25,18.5,694.0,868.43,652.44
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,897.37,672.29
2016,3,17,10,45,912.0,104.5,1.75,19.5,758.0,920.15,687.89
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,939.69,701.26
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,952.61,710.48
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,962.01,717.52
2016,3,17,11,45,931.5,109.5,2.5,20.0,838.5,965.17,721.01
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,964.67,722.15
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,957.59,718.07
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,946.92,711.72
2016,3,17,12,45,932.5,110.0,3.0,20.5,851.0,931.22,700.71
2016,3,17,13,0,932.0,109.0,3.1,21.0,846.0,912.06,687.45
2016,3,17,13,15,927.5,108.5,3.1,21.0,832.0,886.71,670.64
2016,3,17,13,30,923.0,108.0,3.1,21.0,818.0,858.26,651.74
2016,3,17,13,45,913.0,108.5,3.15,21.0,795.5,823.61,628.8
2016,3,17,14,0,903.0,109.0,3.2,21.0,773.0,786.5,603.99
2016,3,17,14,15,894.0,107.0,3.15,20.5,743.5,745.35,576.73
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,702.15,547.09
2016,3,17,14,45,870.0,104.0,3.1,20.0,677.0,654.72,511.54
2016,3,17,15,0,855.0,103.0,3.1,20.0,640.0,605.39,473.77
2016,3,17,15,15,838.0,100.0,2.9,20.0,598.0,552.21,431.61
2016,3,17,15,30,821.0,97.0,2.7,20.0,556.0,498.72,388.22
2016,3,17,15,45,796.0,94.5,2.55,20.0,508.0,442.18,341.57
2016,3,17,16,0,771.0,92.0,2.4,20.0,460.0,386.74,294.64
2016,3,17,16,15,739.5,87.5,2.15,19.0,409.0,326.95,244.26
2016,3,17,16,30,708.0,83.0,1.9,18.0,358.0,271.06,195.96
2016,3,17,16,45,657.5,78.0,1.65,17.5,304.5,213.29,146.29
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,160.75,102.33
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,108.78,63.15
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,64.64,36.22
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,33.4,23.54
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,24.75,14.61
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,12.53,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,70.82,21.72
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,156.64,114.78
2016,3,18,7,15,441.0,46.0,1.5,9.5,120.5,224.46,176.02
2016,3,18,7,30,543.0,57.0,1.5,10.0,170.0,302.87,244.75
2016,3,18,7,45,609.5,64.0,1.55,10.5,225.0,370.07,303.25
2016,3,18,8,0,676.0,71.0,1.6,11.0,280.0,442.76,364.18
2016,3,18,8,15,717.0,76.5,1.55,12.0,334.0,504.28,412.97
2016,3,18,8,30,758.0,82.0,1.5,13.0,388.0,565.57,459.47
2016,3,18,8,45,783.5,87.5,1.5,14.0,439.0,620.67,499.5
2016,3,18,9,0,809.0,93.0,1.5,15.0,490.0,675.59,537.74
2016,3,18,9,15,830.0,96.5,1.55,15.0,537.5,724.47,571.46
2016,3,18,9,30,851.0,100.0,1.6,15.0,585.0,772.15,603.86
2016,3,18,9,45,867.0,102.5,1.65,15.5,627.0,813.22,630.06
2016,3,18,10,0,883.0,105.0,1.7,16.0,669.0,852.18,654.52
2016,3,18,10,15,894.0,107.0,1.75,16.0,704.5,878.81,671.57
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,907.71,690.3
2016,3,18,10,45,917.0,108.5,1.85,16.5,769.5,931.76,704.41
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,952.7,716.49
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,965.64,724.07
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,975.0,729.48
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.0,977.85,730.01
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,977.02,728.32
2016,3,18,12,15,945.0,110.5,2.05,18.0,866.0,970.32,724.29
2016,3,18,12,30,945.0,111.0,2.1,18.0,869.0,959.98,718.02
2016,3,18,12,45,945.0,109.0,2.15,18.0,864.0,943.43,707.73
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,923.37,695.18
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,898.51,678.45
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,870.45,659.64
2016,3,18,13,45,933.5,104.5,2.05,18.5,810.5,837.55,636.32
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,801.81,611.11
2016,3,18,14,15,920.5,101.5,1.9,18.5,759.5,760.57,583.85
2016,3,18,14,30,912.0,100.0,1.8,18.0,730.0,717.15,554.64
2016,3,18,14,45,900.5,98.0,1.7,18.0,694.0,669.38,518.96
2016,3,18,15,0,889.0,96.0,1.6,18.0,658.0,620.14,481.46
2016,3,18,15,15,873.5,93.5,1.45,18.0,615.0,566.55,439.55
2016,3,18,15,30,858.0,91.0,1.3,18.0,572.0,512.54,396.29
2016,3,18,15,45,836.5,87.5,1.2,18.0,524.0,454.64,349.23
2016,3,18,16,0,815.0,84.0,1.1,18.0,476.0,397.43,301.38
2016,3,18,16,15,784.5,80.0,1.0,17.5,424.0,337.7,251.0
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,280.25,201.35
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,219.5,149.03
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,165.14,103.24
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,110.96,62.21
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,64.29,33.81
2016,3,18,17,45,418.0,41.5,0.75,15.5,108.5,30.84,21.28
2016,3,18,18,0,305.0,31.0,0.8,15.0,60.0,24.18,14.3
2016,3,18,18,15,152.5,15.5,0.85,14.5,30.0,11.97,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.5,0.8,9.5,9.5,9.16,0.0
2016,3,19,7,0,0.0,19.0,0.9,10.0,19.0,18.33,9.62
2016,3,19,7,15,0.0,39.0,1.3,10.0,39.0,37.69,26.63
2016,3,19,7,30,0.0,59.0,1.7,10.0,59.0,58.15,44.58
2016,3,19,7,45,0.0,82.5,2.1,10.0,82.5,82.33,65.54
2016,3,19,8,0,0.0,106.0,2.5,10.0,106.0,106.4,86.1
2016,3,19,8,15,0.0,116.5,2.65,10.0,116.5,116.25,94.28
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,126.26,102.47
2016,3,19,8,45,0.5,141.0,2.95,10.5,141.5,140.4,113.82
2016,3,19,9,0,1.0,155.0,3.1,11.0,156.0,154.61,125.06
2016,3,19,9,15,0.5,133.0,3.1,11.0,133.5,130.89,104.94
2016,3,19,9,30,0.0,111.0,3.1,11.0,111.0,108.01,85.6
2016,3,19,9,45,0.0,70.0,3.1,11.5,70.0,67.71,51.58
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,28.03,18.05
2016,3,19,10,15,0.0,43.0,3.0,12.0,43.0,41.59,29.41
2016,3,19,10,30,0.0,57.0,2.9,12.0,57.0,55.15,40.69
2016,3,19,10,45,0.0,66.0,2.8,12.0,66.0,63.88,47.88
2016,3,19,11,0,0.0,75.0,2.7,12.0,75.0,72.62,55.05
2016,3,19,11,15,0.0,77.0,2.55,12.0,77.0,74.56,56.59
2016,3,19,11,30,0.0,79.0,2.4,12.0,79.0,76.51,58.14
2016,3,19,11,45,1.5,120.5,2.3,12.5,122.0,118.48,92.46
2016,3,19,12,0,3.0,162.0,2.2,13.0,165.0,160.77,126.43
2016,3,19,12,15,4.0,169.0,2.1,13.0,172.5,168.48,132.51
2016,3,19,12,30,5.0,176.0,2.0,13.0,180.0,176.15,138.63
2016,3,19,12,45,2.5,112.5,1.9,13.0,114.5,111.37,86.27
2016,3,19,13,0,0.0,49.0,1.8,13.0,49.0,47.44,33.83
2016,3,19,13,15,0.0,70.5,1.8,13.0,70.5,68.27,51.12
2016,3,19,13,30,0.0,92.0,1.8,13.0,92.0,89.12,68.29
2016,3,19,13,45,0.0,75.0,1.85,13.0,75.0,72.62,54.76
2016,3,19,14,0,0.0,58.0,1.9,13.0,58.0,56.14,41.21
2016,3,19,14,15,0.0,83.0,2.1,12.5,83.0,80.36,61.47
2016,3,19,14,30,0.0,108.0,2.3,12.0,108.0,104.58,81.72
2016,3,19,14,45,0.0,119.5,2.5,12.0,119.5,115.67,91.02
2016,3,19,15,0,0.0,131.0,2.7,12.0,131.0,126.7,100.32
2016,3,19,15,15,0.0,122.0,2.85,11.5,122.0,117.92,93.5
2016,3,19,15,30,0.0,113.0,3.0,11.0,113.0,109.18,86.67
2016,3,19,15,45,0.0,90.5,3.15,11.0,90.5,87.53,68.77
2016,3,19,16,0,0.0,68.0,3.3,11.0,68.0,65.74,50.57
2016,3,19,16,15,0.0,60.0,3.45,10.5,60.0,57.99,44.24
2016,3,19,16,30,0.0,52.0,3.6,10.0,52.0,50.24,37.81
2016,3,19,16,45,0.0,44.0,3.75,10.0,44.0,42.49,31.23
2016,3,19,17,0,0.0,36.0,3.9,10.0,36.0,34.75,24.57
2016,3,19,17,15,0.0,28.0,4.05,9.5,28.0,27.02,17.87
2016,3,19,17,30,0.0,20.0,4.2,9.0,20.0,19.29,11.07
2016,3,19,17,45,0.0,13.5,4.35,8.5,13.5,13.01,6.01
2016,3,19,18,0,0.0,7.0,4.5,8.0,7.0,6.74,0.08
2016,3,19,18,15,0.0,3.5,4.5,7.5,3.5,3.37,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,8.0,3.0,2.0,8.0,7.71,0.0
2016,3,20,7,0,0.0,16.0,3.1,2.0,16.0,15.43,7.6
2016,3,20,7,15,0.0,28.5,3.1,2.0,28.5,27.51,18.61
2016,3,20,7,30,0.0,41.0,3.1,2.0,41.0,39.59,29.6
2016,3,20,7,45,0.0,54.5,3.1,2.5,54.5,52.66,41.27
2016,3,20,8,0,0.0,68.0,3.1,3.0,68.0,65.9,52.88
2016,3,20,8,15,0.0,89.5,3.05,3.0,89.5,87.58,71.8
2016,3,20,8,30,0.0,111.0,3.0,3.0,111.0,109.3,90.48
2016,3,20,8,45,0.0,113.5,3.0,3.5,113.5,111.31,91.72
2016,3,20,9,0,0.0,116.0,3.0,4.0,116.0,113.46,93.1
2016,3,20,9,15,24.5,180.0,2.95,4.0,194.0,203.44,170.03
2016,3,20,9,30,49.0,244.0,2.9,4.0,272.0,292.46,243.97
2016,3,20,9,45,34.5,241.5,2.85,4.5,262.0,277.96,230.22
2016,3,20,10,0,20.0,239.0,2.8,5.0,252.0,255.02,209.99
2016,3,20,10,15,10.0,191.5,2.7,5.0,198.0,197.31,161.75
2016,3,20,10,30,0.0,144.0,2.6,5.0,144.0,140.61,113.96
2016,3,20,10,45,5.0,185.0,2.55,5.5,189.0,186.09,151.66
2016,3,20,11,0,10.0,226.0,2.5,6.0,234.0,231.9,188.76
2016,3,20,11,15,17.5,265.0,2.45,6.0,279.0,278.14,226.07
2016,3,20,11,30,25.0,304.0,2.4,6.0,324.0,324.46,262.91
2016,3,20,11,45,15.5,246.0,2.4,6.5,259.0,256.34,207.38
2016,3,20,12,0,6.0,188.0,2.4,7.0,194.0,189.31,152.48
2016,3,20,12,15,4.0,169.5,2.35,7.0,173.5,168.98,135.88
2016,3,20,12,30,2.0,151.0,2.3,7.0,153.0,148.8,119.22
2016,3,20,12,45,1.5,150.5,2.25,7.0,152.0,147.76,118.39
2016,3,20,13,0,1.0,150.0,2.2,7.0,151.0,146.73,117.55
2016,3,20,13,15,3.5,168.5,2.1,7.0,171.5,166.87,134.27
2016,3,20,13,30,6.0,187.0,2.0,7.0,192.0,186.83,150.73
2016,3,20,13,45,6.5,194.5,1.95,7.0,200.0,194.22,156.83
2016,3,20,14,0,7.0,202.0,1.9,7.0,208.0,201.51,162.91
2016,3,20,14,15,12.5,226.5,1.85,7.0,236.0,228.82,185.44
2016,3,20,14,30,18.0,251.0,1.8,7.0,264.0,255.48,207.25
2016,3,20,14,45,14.0,229.5,1.75,7.0,239.0,230.88,187.45
2016,3,20,15,0,10.0,208.0,1.7,7.0,214.0,206.73,168.1
2016,3,20,15,15,5.0,153.5,1.7,7.0,156.5,150.9,122.39
2016,3,20,15,30,0.0,99.0,1.7,7.0,99.0,95.74,76.44
2016,3,20,15,45,0.0,103.0,1.7,7.0,103.0,99.5,79.97
2016,3,20,16,0,0.0,107.0,1.7,7.0,107.0,103.17,83.35
2016,3,20,16,15,0.0,95.0,1.65,6.5,95.0,91.61,73.87
2016,3,20,16,30,0.0,83.0,1.6,6.0,83.0,80.08,64.32
2016,3,20,16,45,0.0,71.0,1.55,6.0,71.0,68.59,54.53
2016,3,20,17,0,0.0,59.0,1.5,6.0,59.0,57.02,44.53
2016,3,20,17,15,0.0,46.5,1.3,5.5,46.5,44.91,33.98
2016,3,20,17,30,0.0,34.0,1.1,5.0,34.0,32.82,23.24
2016,3,20,17,45,0.0,23.0,0.95,5.0,23.0,22.19,14.56
2016,3,20,18,0,0.0,12.0,0.8,5.0,12.0,11.57,4.41
2016,3,20,18,15,0.0,6.0,0.7,4.5,6.0,5.78,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,79.22,46.06
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,167.34,129.64
2016,3,21,7,15,434.0,54.0,3.15,2.5,134.0,235.42,192.46
2016,3,21,7,30,530.0,66.0,3.4,3.0,185.0,313.27,263.15
2016,3,21,7,45,603.0,72.0,3.65,3.5,241.5,382.74,325.77
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,458.19,391.76
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,521.29,445.42
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,586.47,499.13
2016,3,21,8,45,801.0,91.0,4.2,5.5,464.0,644.59,545.91
2016,3,21,9,0,842.0,92.0,4.3,6.0,519.0,706.24,593.32
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.5,756.38,628.79
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,805.21,662.56
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.5,843.35,688.03
2016,3,21,10,0,924.0,100.0,4.2,8.0,705.0,884.23,715.29
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.5,915.97,736.43
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,944.72,755.33
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,967.07,768.75
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,986.0,779.72
2016,3,21,11,15,962.0,108.5,4.1,9.0,853.0,998.65,787.73
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,1007.59,793.3
2016,3,21,11,45,966.5,111.5,4.1,9.5,884.0,1009.57,792.65
2016,3,21,12,0,967.0,113.0,4.1,10.0,895.0,1007.76,789.55
2016,3,21,12,15,967.0,113.0,4.1,10.0,898.0,1000.14,783.98
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,988.81,775.98
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,972.6,763.57
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,952.77,748.79
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,926.21,730.36
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,896.42,709.65
2016,3,21,13,45,957.5,104.5,4.2,11.0,840.0,862.4,685.84
2016,3,21,14,0,954.0,102.0,4.2,11.0,818.0,825.44,659.8
2016,3,21,14,15,945.0,100.5,4.15,11.0,787.5,782.74,629.02
2016,3,21,14,30,936.0,99.0,4.1,11.0,757.0,737.84,596.42
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.5,689.2,558.76
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,638.99,518.72
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,584.53,475.12
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,528.54,429.0
2016,3,21,15,45,860.5,87.5,3.7,10.0,545.0,469.71,378.48
2016,3,21,16,0,838.0,85.0,3.6,10.0,496.0,411.6,327.21
2016,3,21,16,15,808.5,81.0,3.25,9.5,443.0,350.73,272.86
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,292.01,219.34
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,231.53,164.44
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,173.22,112.91
2016,3,21,17,15,627.5,60.5,2.1,8.0,224.5,118.13,69.07
2016,3,21,17,30,564.0,54.0,1.9,7.0,170.0,70.32,38.25
2016,3,21,17,45,460.5,43.5,1.7,6.0,120.0,32.13,23.45
2016,3,21,18,0,357.0,33.0,1.5,5.0,70.0,25.56,16.65
2016,3,21,18,15,178.5,16.5,1.5,4.5,35.0,12.54,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,24.79,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,100.9,63.46
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,181.61,139.88
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,249.21,201.29
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,326.23,269.48
2016,3,22,7,45,636.5,66.5,1.2,5.5,248.0,394.94,329.16
2016,3,22,8,0,705.0,72.0,1.2,6.0,304.0,469.21,391.1
2016,3,22,8,15,743.5,77.0,1.45,7.0,359.0,528.39,439.49
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,591.58,489.36
2016,3,22,8,45,813.5,84.5,1.95,9.0,467.0,648.51,532.92
2016,3,22,9,0,845.0,87.0,2.2,10.0,520.0,705.63,574.17
2016,3,22,9,15,864.5,90.5,2.4,10.5,567.5,754.76,608.75
2016,3,22,9,30,884.0,94.0,2.6,11.0,615.0,802.49,641.88
2016,3,22,9,45,899.0,95.5,2.8,11.5,657.0,837.76,665.63
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,875.47,691.07
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,906.95,712.49
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,935.48,731.87
2016,3,22,10,45,942.0,102.5,3.35,12.5,798.5,958.54,746.45
2016,3,22,11,0,950.0,104.0,3.5,13.0,827.0,978.23,758.75
2016,3,22,11,15,955.0,104.5,3.6,13.0,847.5,990.59,767.1
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,999.32,773.11
2016,3,22,11,45,962.5,105.5,3.8,13.5,880.0,1002.02,773.68
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,1000.96,771.82
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,994.32,767.35
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,983.94,760.46
2016,3,22,12,45,965.0,106.5,4.05,14.5,892.5,967.51,748.07
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,947.52,733.35
2016,3,22,13,15,960.0,105.5,4.1,15.0,873.0,921.53,715.58
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,892.32,695.58
2016,3,22,13,45,948.5,105.0,4.15,15.0,836.0,857.78,671.97
2016,3,22,14,0,941.0,105.0,4.2,15.0,813.0,820.54,646.3
2016,3,22,14,15,932.0,103.5,4.2,15.0,783.0,778.21,616.52
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,733.73,584.89
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,684.14,547.31
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,633.41,507.7
2016,3,22,15,15,876.0,98.0,4.2,15.0,632.5,578.59,463.44
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,523.44,417.87
2016,3,22,15,45,835.0,92.5,4.05,15.0,539.5,464.56,368.31
2016,3,22,16,0,810.0,90.0,4.0,15.0,490.0,406.72,318.29
2016,3,22,16,15,780.0,86.0,3.75,14.5,438.0,347.12,266.13
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,289.78,214.87
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,228.45,160.64
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,173.39,112.77
2016,3,22,17,15,602.0,63.0,2.95,12.0,222.0,118.57,69.48
2016,3,22,17,30,540.0,55.0,2.8,11.0,168.0,70.87,38.51
2016,3,22,17,45,440.0,44.5,2.65,10.5,118.5,32.85,23.65
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,26.33,17.01
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,12.89,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,19.52,0.0
2016,3,23,6,45,159.5,30.0,3.15,6.5,48.5,89.46,58.53
2016,3,23,7,0,274.0,50.0,3.3,7.0,86.0,157.8,122.03
2016,3,23,7,15,359.0,65.5,3.35,7.5,135.5,221.96,179.75
2016,3,23,7,30,444.0,81.0,3.4,8.0,185.0,295.0,244.5
2016,3,23,7,45,521.0,88.5,3.45,8.5,241.0,364.99,305.63
2016,3,23,8,0,598.0,96.0,3.5,9.0,297.0,441.06,370.12
2016,3,23,8,15,640.0,104.0,3.6,10.0,351.0,503.16,420.66
2016,3,23,8,30,682.0,112.0,3.7,11.0,405.0,567.43,471.22
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.5,627.5,517.21
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,688.86,562.85
2016,3,23,9,15,790.0,120.0,4.1,13.5,559.5,737.63,597.44
2016,3,23,9,30,812.0,124.0,4.2,14.0,607.0,782.29,628.1
2016,3,23,9,45,836.0,124.0,4.3,14.5,650.5,825.99,657.86
2016,3,23,10,0,860.0,124.0,4.4,15.0,694.0,868.04,686.12
2016,3,23,10,15,871.0,126.5,4.45,15.5,729.5,899.68,706.28
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,928.53,724.41
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,952.92,739.76
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,968.57,749.02
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,981.37,756.02
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,990.68,760.72
2016,3,23,11,45,927.0,127.5,4.85,18.5,877.0,995.06,762.13
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,995.82,761.21
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,988.66,756.05
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,977.9,748.58
2016,3,23,12,45,940.5,121.5,4.95,19.0,892.0,963.51,739.12
2016,3,23,13,0,945.0,118.0,5.0,19.0,888.0,945.51,727.22
2016,3,23,13,15,941.0,117.5,5.0,19.0,873.5,919.79,709.6
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,890.91,689.8
2016,3,23,13,45,933.5,114.5,5.0,19.0,837.0,857.42,666.68
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,821.05,641.43
2016,3,23,14,15,921.0,110.0,4.95,19.0,785.0,778.51,611.3
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,733.86,579.44
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,685.21,542.42
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,635.01,503.35
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,580.88,460.74
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,526.29,416.6
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,467.7,367.41
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,410.12,317.87
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,350.07,265.88
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,290.31,213.27
2016,3,23,16,45,699.0,79.5,3.6,16.5,333.5,230.49,161.0
2016,3,23,17,0,650.0,75.0,3.4,16.0,278.0,175.7,114.1
2016,3,23,17,15,587.0,67.0,3.25,15.0,224.0,121.47,71.7
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,74.54,41.31
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,35.44,25.65
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,28.09,18.36
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,13.69,0.24
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
