Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,336.74,282.48
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,410.62,349.4
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,473.51,404.82
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,541.52,462.52
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,601.56,511.29
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,662.25,558.85
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,716.01,598.18
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,769.1,635.5
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,811.35,663.6
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,856.1,693.07
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,894.55,717.34
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,930.49,739.44
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,959.67,756.4
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,985.7,771.0
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,1006.03,781.51
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1022.87,789.6
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,1033.25,792.76
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1039.9,793.45
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,1040.77,791.48
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1037.86,787.19
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1028.81,780.42
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1016.06,771.36
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,998.55,757.88
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,977.46,742.17
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,950.84,724.23
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,920.99,704.17
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,885.51,679.49
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,847.26,652.88
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,804.44,623.69
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,759.4,592.72
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,710.37,557.34
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,659.83,518.48
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,605.36,476.42
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,550.18,432.64
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,491.55,384.9
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,431.67,334.81
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,371.5,283.39
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,313.05,232.08
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,252.72,178.68
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,196.09,128.99
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,137.64,81.44
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,87.35,46.18
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,40.62,24.37
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,28.89,20.02
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,20.18,10.97
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,13.76,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,46.04,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,125.58,84.38
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,190.2,145.36
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,267.36,214.28
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,333.26,274.03
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,403.56,335.76
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,468.03,390.2
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,535.47,444.89
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,594.61,491.47
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,654.43,537.07
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,707.51,574.49
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,755.67,607.2
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,801.39,638.39
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,845.31,667.91
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,883.36,692.9
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,918.84,715.9
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,947.73,733.36
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,973.53,748.59
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,993.27,760.03
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1009.53,769.16
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,1020.71,775.99
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,1028.23,780.47
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1028.63,779.17
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1025.3,775.51
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1016.77,769.57
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1004.58,761.27
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,986.42,747.95
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,964.8,732.36
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,938.07,714.38
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,908.18,694.22
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,872.13,670.01
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,833.53,643.83
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,791.21,615.71
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,746.81,585.73
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,696.39,549.01
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,645.08,509.41
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,591.7,467.1
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,536.61,422.5
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,477.52,373.68
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,420.16,325.13
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,361.21,274.87
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,302.29,223.6
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,243.35,172.52
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,189.87,126.73
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,136.71,83.81
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,90.01,50.99
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,47.54,30.08
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,34.72,24.51
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,23.08,13.12
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.87,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.88,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,53.39,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,124.59,87.56
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,192.74,151.4
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,274.25,225.67
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,341.87,288.84
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,415.77,355.96
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,480.48,413.0
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,548.0,470.49
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,606.82,519.77
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,668.73,570.08
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,721.8,609.78
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,773.91,647.07
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,821.92,680.12
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,868.25,711.22
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,906.66,735.81
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,937.08,754.16
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,967.38,773.66
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,994.66,790.8
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,1015.49,802.27
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1032.87,811.3
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,1044.23,817.61
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,1051.95,821.52
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,1053.06,819.47
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1050.46,815.03
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1042.2,808.35
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1030.29,799.33
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,1013.94,786.38
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,993.97,771.11
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,966.82,751.98
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,936.48,730.71
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,901.82,705.14
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,864.2,677.54
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,820.87,647.06
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,775.38,614.86
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,726.47,579.31
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,675.86,540.43
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,620.35,497.51
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,563.03,451.92
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,504.05,402.98
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,445.39,352.8
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,383.8,299.28
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,324.05,245.96
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,263.27,190.99
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,203.49,137.5
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,145.97,89.63
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,94.47,52.37
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,46.47,28.49
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,32.27,23.5
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,23.21,14.15
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.42,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,8.36,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,57.19,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,133.25,95.4
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,198.02,156.32
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,274.26,225.93
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,340.18,286.43
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,412.1,350.27
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,474.76,403.96
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,539.82,457.63
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,596.67,503.34
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,656.34,549.76
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,709.69,588.66
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,762.46,625.76
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,808.39,657.08
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,852.59,686.71
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,885.97,706.84
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,921.83,728.6
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,951.58,747.09
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,978.32,763.44
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,997.01,774.62
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,1012.16,783.47
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,1022.93,790.44
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1030.1,795.12
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,1028.78,792.66
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,1023.79,787.89
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,946.82,734.66
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,858.21,667.42
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,917.86,715.07
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,960.73,743.98
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,935.28,726.18
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,906.84,706.83
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,873.4,684.18
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,834.87,657.74
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,734.93,583.56
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,642.5,511.39
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,596.17,476.5
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,550.07,440.9
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,478.68,384.52
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,415.66,334.27
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,345.26,277.7
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,282.88,227.53
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,227.77,183.5
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,177.29,143.2
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,152.45,123.14
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,128.65,103.72
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,107.6,86.4
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,85.19,67.66
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,63.83,49.45
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,44.02,33.78
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,27.2,17.48
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,9.64,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.91,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,41.22,2.85
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,97.58,68.97
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,168.8,129.8
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,261.43,210.11
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,326.97,269.34
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,398.83,332.66
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,367.34,307.89
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,303.15,253.26
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,473.33,396.99
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,658.53,547.02
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,712.55,585.0
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,761.71,619.06
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,807.1,650.89
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,850.72,680.99
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,888.3,705.35
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,923.35,727.66
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,951.95,746.99
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,977.46,764.19
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,855.41,673.24
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,701.59,548.85
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,741.52,580.98
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,780.71,611.51
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,787.05,615.58
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,797.67,622.8
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,519.0,410.95
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,235.99,184.66
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,619.96,499.73
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,957.67,751.8
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,854.61,675.48
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,750.25,592.02
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,617.8,487.82
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,495.77,389.68
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,637.4,508.85
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,745.65,597.43
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,412.85,335.47
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,115.11,88.68
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,296.7,239.35
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,454.23,364.67
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,417.27,333.71
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,376.19,298.72
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,308.07,242.81
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,252.74,197.93
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,213.0,164.04
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,175.59,132.33
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,144.53,99.61
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,99.02,58.11
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,53.55,33.45
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,35.66,25.77
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,25.27,15.62
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,14.05,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,64.05,17.42
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,145.88,105.38
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,212.3,165.88
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,290.47,235.73
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,356.98,296.21
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,429.16,359.8
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,492.18,413.61
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,559.93,469.39
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,619.31,516.1
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,679.21,561.41
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,733.38,599.16
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,782.63,632.38
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,828.4,663.58
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,872.28,692.98
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,910.2,716.84
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,945.57,738.67
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,975.19,757.69
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,1001.63,774.52
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,1021.7,786.05
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,1038.25,795.28
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,1047.84,801.38
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1053.68,805.14
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1054.24,804.01
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1051.0,800.5
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,909.64,702.42
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,753.83,582.19
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,503.51,395.67
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,257.57,201.86
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,497.02,394.1
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,712.41,556.72
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,737.86,577.15
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,752.79,590.93
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,543.12,430.91
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,353.87,280.15
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,192.34,152.93
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,32.88,21.9
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,85.66,66.05
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,137.85,109.31
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,242.03,195.16
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,329.22,263.68
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,167.08,132.75
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,16.41,8.41
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,128.85,93.06
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,201.7,137.27
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,145.93,90.23
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,96.05,53.58
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,49.61,29.2
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,32.63,23.6
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,24.13,15.12
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,14.96,0.0
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,9.34,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,9.64,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,19.3,10.69
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,32.83,22.96
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,46.38,35.13
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,61.3,48.42
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,76.21,61.5
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,222.4,190.12
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,372.39,319.42
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,527.64,453.11
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,692.24,591.17
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,747.5,633.45
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,797.92,671.77
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,845.05,706.6
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,890.3,739.6
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,929.82,767.91
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,966.72,794.05
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,996.59,814.75
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,1023.23,833.03
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,857.47,702.79
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,650.69,528.74
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,875.87,715.71
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,1076.01,864.88
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,1075.6,861.04
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,1071.33,855.67
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,1062.18,848.18
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1049.25,838.11
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,1031.16,824.79
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,1009.46,808.96
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,981.54,788.65
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,950.34,765.99
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,914.56,739.92
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,875.98,711.71
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,832.96,679.78
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,787.61,645.94
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,737.29,608.03
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,685.51,566.14
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,630.23,521.36
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,574.19,474.7
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,513.38,422.05
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,454.5,369.62
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,392.69,314.04
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,332.56,258.65
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,271.03,201.53
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,210.95,146.45
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,153.48,96.93
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,101.85,57.99
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,52.98,31.66
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,34.33,25.68
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,25.41,16.73
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,15.8,0.0
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,72.55,34.64
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,163.61,122.51
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,228.2,182.88
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,302.68,251.12
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,368.09,310.15
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,436.93,369.65
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,499.09,420.95
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,563.14,471.45
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,621.32,514.33
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,679.88,554.68
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,730.29,585.97
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,779.44,615.06
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,819.57,638.6
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,862.18,663.43
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,896.76,682.27
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,928.39,698.98
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,956.34,717.55
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,981.26,734.38
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,996.99,745.34
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,1009.04,754.08
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,1018.36,761.4
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1024.19,766.57
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,1022.01,766.21
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,1016.27,763.55
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,1006.72,758.06
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,993.78,750.46
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,975.26,738.63
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,953.6,724.69
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,927.01,708.02
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,897.58,689.34
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,864.69,666.93
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,826.66,640.83
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,784.32,612.62
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,740.22,582.66
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,692.07,547.53
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,643.01,510.82
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,590.41,470.19
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,536.24,427.28
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,480.27,381.73
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,424.99,335.38
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,347.14,271.61
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,282.01,218.3
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,234.01,176.98
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,190.45,139.77
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,145.04,102.3
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,103.46,70.42
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,64.57,45.34
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,43.02,33.08
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,31.68,21.96
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,16.89,1.52
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,9.83,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,9.64,0.88
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,19.3,10.74
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,31.86,22.02
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,44.44,33.23
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,58.61,45.64
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,73.0,58.0
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,121.33,99.38
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,171.17,141.21
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,192.08,157.96
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,213.07,174.56
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,300.44,246.49
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,393.22,320.73
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,290.27,235.7
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,187.42,149.74
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,346.33,278.82
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,513.41,408.0
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,546.74,431.76
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,579.91,455.74
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,776.37,610.71
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,961.53,746.61
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,972.67,751.49
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,980.66,755.42
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,985.45,757.23
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,986.94,756.89
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,880.14,678.86
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,765.15,588.91
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,767.91,591.68
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,772.35,594.95
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,774.24,597.33
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,772.74,597.23
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,796.4,619.02
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,807.52,629.81
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,687.6,537.9
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,580.24,452.92
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,576.61,452.95
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,563.29,444.55
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,549.06,433.95
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,523.99,413.86
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,468.56,368.38
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,415.17,323.73
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,268.18,208.42
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,163.61,128.98
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,142.3,112.14
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,121.7,95.65
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,100.82,78.84
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,80.52,62.21
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,60.97,45.7
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,41.89,31.02
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,26.56,16.91
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,10.61,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,5.41,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.9,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,37.9,19.85
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,72.4,52.4
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,112.83,87.7
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,156.42,125.73
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,205.75,168.19
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,254.37,209.52
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,186.0,152.44
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,104.79,82.83
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,129.46,103.1
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,154.15,122.98
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,107.49,84.06
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,62.87,46.87
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,117.48,91.73
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,173.36,136.63
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,139.35,108.77
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,105.81,81.4
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,112.71,86.9
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,119.62,92.33
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,200.14,156.55
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,281.53,219.6
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,265.76,206.97
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,250.06,194.72
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,273.2,212.75
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,296.21,230.51
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,320.0,248.78
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,343.54,266.79
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,548.62,426.1
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,739.46,566.24
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,613.09,470.71
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,493.48,379.69
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,392.38,304.08
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,292.62,227.46
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,378.72,295.72
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,458.58,357.1
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,271.65,213.35
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,91.98,69.7
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,335.46,270.72
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,538.98,425.72
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,415.34,326.52
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,322.73,253.51
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,164.5,128.71
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,16.41,8.2
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,131.05,93.48
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,206.17,138.45
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,151.21,92.67
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,101.6,56.17
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,54.7,30.75
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,33.76,24.42
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,25.83,16.72
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,17.3,4.11
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,10.81,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,24.91,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,92.27,56.62
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,165.63,124.71
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,230.58,184.13
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,305.38,251.74
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,370.48,310.42
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,440.7,371.66
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,503.29,424.29
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,566.52,475.77
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,625.22,522.16
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,684.41,567.12
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,736.17,603.97
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,787.05,639.53
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,832.71,670.18
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,871.71,695.76
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,906.88,717.3
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,939.16,736.43
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,967.4,751.35
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,992.6,763.7
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,1010.16,770.36
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,1024.2,774.31
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,1034.39,779.73
