Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,1041.05,782.93
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,1040.78,780.24
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,1036.93,775.4
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,1027.99,768.83
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,1015.56,760.13
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,996.22,745.62
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,973.74,729.22
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,947.45,710.61
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,918.22,690.1
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,841.89,638.27
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,765.73,582.85
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,707.56,541.25
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,651.77,500.58
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,603.4,465.25
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,555.82,429.9
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,511.84,397.44
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,467.88,364.17
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,412.72,321.52
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,362.81,282.25
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,310.81,241.21
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,262.87,202.83
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,221.96,169.24
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,184.36,138.5
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,145.33,107.12
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,108.74,78.71
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,75.24,55.29
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,55.26,43.44
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,37.75,27.09
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,20.59,7.06
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,27.22,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,93.22,59.65
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,162.11,122.74
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,225.24,180.12
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,297.77,245.23
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,362.04,302.43
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,431.37,362.02
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,492.7,412.49
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,556.36,462.91
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,611.69,506.01
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,669.72,549.85
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,720.97,585.68
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,771.36,620.23
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,816.51,650.05
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,860.01,678.23
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,896.9,701.31
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,925.86,718.64
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,954.4,737.0
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,980.04,753.32
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,999.22,763.84
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,1015.12,772.21
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,1025.18,776.25
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1031.76,778.09
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,1032.38,776.6
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,1029.46,772.94
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,1021.03,766.74
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1009.13,758.41
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,991.75,745.64
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,971.02,730.78
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,945.01,713.82
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,916.01,694.85
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,881.84,672.31
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,845.05,647.84
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,803.13,619.62
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,759.2,589.72
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,711.64,556.15
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,662.22,519.24
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,609.04,479.23
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,555.4,437.65
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,498.45,391.62
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,441.97,344.56
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,383.4,294.9
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,326.68,245.49
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,265.92,191.98
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,210.77,143.32
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,155.57,97.58
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,106.0,60.66
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,59.71,34.59
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,37.09,27.42
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,28.35,19.07
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,18.95,6.92
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,11.8,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.36,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.71,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,89.0,59.01
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,171.67,131.22
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,236.45,190.46
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,310.59,257.33
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,375.78,315.77
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,445.96,376.63
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,508.86,429.08
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,574.18,481.66
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,630.23,525.92
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,688.72,570.5
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,740.82,607.6
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,792.02,643.4
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,836.84,673.51
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,879.84,701.84
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,910.74,721.35
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,944.04,742.52
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,972.1,759.26
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,997.14,773.79
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,1015.72,784.1
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,1030.89,792.15
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,1040.0,796.92
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,1045.57,799.41
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,1045.17,796.84
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,1041.17,792.01
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,1031.64,784.7
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,1018.62,775.19
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,1001.59,762.03
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,981.18,746.73
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,953.97,727.93
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,923.76,707.16
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,832.88,642.89
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,744.11,574.47
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,640.27,496.38
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,545.42,423.51
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,584.71,457.7
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,605.96,476.26
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,562.25,443.35
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,515.48,407.39
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,482.22,379.73
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,443.99,346.46
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,385.34,296.68
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,326.26,245.47
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,267.72,193.79
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,212.79,145.42
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,157.94,99.96
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,108.8,63.24
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,62.88,37.17
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,39.72,29.91
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,30.59,21.14
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,20.27,8.52
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,12.78,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.34,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,19.07,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,87.86,59.82
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,164.26,125.96
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,224.93,181.12
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,293.97,243.04
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,356.85,298.88
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,425.31,358.01
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,507.07,425.07
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,593.8,493.54
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,613.51,507.28
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,624.97,514.21
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,665.41,543.09
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,702.75,568.65
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,797.5,635.53
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,895.6,701.97
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,932.34,723.54
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,966.41,743.53
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,993.75,758.72
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,1017.93,771.69
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,1035.92,781.06
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,1050.4,788.2
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,1059.26,793.21
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1064.47,796.01
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,1064.51,794.11
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,1060.86,789.97
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,1051.55,783.79
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,1038.62,775.39
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,1019.76,761.78
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,997.48,746.06
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,970.06,727.9
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,939.52,707.71
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,904.01,684.6
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,865.87,659.58
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,823.17,630.82
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,778.36,600.38
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,728.79,566.43
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,677.86,528.82
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,623.6,487.48
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,567.38,443.61
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,509.27,397.02
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,451.67,349.43
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,391.64,299.02
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,333.35,248.67
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,273.48,196.12
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,214.51,144.56
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,158.58,98.25
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,108.12,60.54
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,60.29,33.35
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,34.88,25.52
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,27.05,18.02
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,18.63,7.88
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,16.18,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,44.31,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,106.94,73.2
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,177.65,135.71
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,242.37,193.57
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,316.31,258.46
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,380.86,314.54
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,450.16,372.49
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,512.75,422.31
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,577.78,471.99
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,633.43,513.57
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,691.45,555.05
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,742.45,588.27
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,792.51,620.09
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,837.11,648.59
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,879.88,675.48
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,908.88,692.66
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,940.0,711.33
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,967.62,727.52
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,992.27,741.73
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,1010.88,751.98
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,1026.17,760.18
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,1035.6,765.5
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,1041.53,768.74
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,1041.47,766.8
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,1037.86,762.78
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,1028.78,756.83
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,1016.24,748.81
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,997.87,737.11
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,976.21,723.37
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,950.13,706.77
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,921.08,688.21
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,886.13,664.37
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,848.66,638.82
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,807.33,611.3
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,764.01,582.21
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,716.24,549.37
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,666.73,513.34
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,613.28,474.13
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,559.41,433.39
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,502.48,388.29
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,446.08,342.28
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,387.84,293.94
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,329.07,244.02
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,270.43,193.19
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,215.14,145.26
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,160.27,100.39
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,110.96,63.76
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,64.38,36.8
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,38.37,28.27
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,29.72,20.12
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,20.42,9.5
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,18.43,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,51.55,0.0
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,112.35,76.49
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,182.5,137.27
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,245.33,192.49
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,316.47,253.55
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,380.24,307.68
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,448.57,363.34
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,508.78,410.7
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,570.88,457.64
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,625.6,496.1
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,682.63,534.01
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,732.97,564.39
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,782.3,593.0
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,826.23,618.77
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,868.4,642.81
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,900.86,659.58
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,936.2,678.02
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,963.95,692.21
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,988.71,704.37
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,1006.93,710.93
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1021.81,715.41
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,1031.76,719.42
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,1038.21,721.49
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,1038.19,718.43
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,1034.6,713.5
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,1025.02,707.76
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1011.97,700.17
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,994.48,689.84
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,973.67,677.59
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,946.98,662.07
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,917.31,644.75
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,882.38,625.05
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,844.97,603.56
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,803.54,578.38
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,760.11,551.64
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,712.03,521.75
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,662.69,488.62
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,608.64,450.17
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,554.72,410.74
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,498.44,368.83
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,442.74,325.91
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,384.19,279.33
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,327.43,232.88
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,267.42,183.4
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,212.94,138.13
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,158.69,95.46
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,109.75,60.24
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,63.24,34.02
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,36.34,25.56
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,28.12,18.11
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,19.29,8.66
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,11.3,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,23.31,1.53
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,91.25,63.45
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,165.28,125.22
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,224.01,176.82
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,290.2,233.91
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,341.95,278.43
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,394.94,322.44
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,411.22,334.83
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,414.01,335.47
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,529.9,425.41
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,656.1,518.45
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,651.85,508.99
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,634.76,491.05
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,684.87,524.95
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,735.28,557.69
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,723.17,543.45
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,696.04,519.49
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,832.92,619.01
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,963.02,704.41
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,980.18,711.87
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,994.15,718.51
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,1003.25,722.97
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,1009.09,725.5
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,940.0,678.8
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,862.66,621.81
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,856.16,618.16
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,847.69,612.58
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,827.71,598.77
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,806.16,584.01
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,792.24,575.59
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,776.12,565.58
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,753.02,550.92
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,727.72,534.65
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,633.73,468.56
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,549.86,408.52
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,554.31,414.24
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,550.9,413.18
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,507.22,381.85
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,464.04,350.47
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,449.91,339.67
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,423.79,318.01
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,369.61,274.68
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,317.97,232.58
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,263.89,188.69
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,215.18,149.21
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,166.33,111.02
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,123.16,79.64
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,81.16,53.17
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,53.42,40.29
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,41.32,29.32
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,25.71,13.82
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,15.24,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.34,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,18.53,2.45
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,68.05,47.47
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,124.53,95.43
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,179.71,142.98
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,241.75,196.21
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,307.0,252.05
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,377.84,312.06
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,443.48,365.83
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,510.56,419.5
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,562.94,460.39
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,615.63,500.65
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,675.74,544.31
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,735.06,586.22
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,779.23,616.01
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,822.28,643.85
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,865.47,671.54
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,904.28,695.73
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,932.19,713.12
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,957.47,728.67
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,976.89,738.77
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,993.34,746.85
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,1002.86,751.72
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,1009.13,754.54
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,1009.64,752.62
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,1006.86,748.69
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,997.84,741.79
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,985.63,732.93
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,967.75,719.5
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,946.84,704.21
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,920.91,686.62
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,892.31,667.31
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,799.41,602.69
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,711.78,537.49
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,698.35,529.92
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,680.04,518.02
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,665.97,509.74
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,641.91,493.54
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,590.45,454.81
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,539.0,415.35
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,484.18,372.36
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,430.58,329.2
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,375.35,284.26
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,322.39,240.03
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,267.72,193.69
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,217.05,150.76
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,165.95,109.68
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,120.68,76.02
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,77.67,49.59
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,50.06,38.44
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,37.41,26.79
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,24.09,13.34
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,15.24,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,12.19,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,28.59,8.86
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,79.8,56.84
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,132.66,102.33
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,187.97,150.06
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,249.95,203.0
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,263.14,215.16
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,263.78,215.64
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,308.92,251.97
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,364.61,295.59
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,445.89,359.91
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,543.16,434.55
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,594.34,471.83
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,646.65,509.47
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,588.52,460.4
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,518.34,402.22
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,479.73,370.72
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,428.9,329.82
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,554.28,424.45
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,682.62,516.95
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,728.77,548.57
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,774.76,580.16
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,796.12,595.07
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,822.62,613.47
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,802.18,596.83
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,786.48,583.7
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,800.66,595.16
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,817.31,607.97
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,825.2,614.34
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,830.35,618.9
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,681.53,510.89
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,541.17,406.31
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,559.83,422.16
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,575.32,434.83
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,606.97,461.05
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,628.5,479.25
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,517.23,395.39
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,419.21,320.49
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,390.51,300.19
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,361.67,279.17
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,371.36,287.27
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,370.36,285.45
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,345.71,263.89
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,308.35,229.77
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,258.61,187.73
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,214.83,151.33
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,165.77,111.53
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,121.02,77.59
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,79.57,51.42
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,51.55,39.26
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,38.54,27.43
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,26.53,15.32
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,15.73,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.46,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.82,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,12.05,4.21
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,19.29,10.6
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,28.47,18.54
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,37.65,26.39
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,47.81,34.99
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,57.98,43.48
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,58.47,43.65
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,58.96,43.81
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,94.62,73.14
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,131.13,102.69
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,121.85,94.6
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,112.77,86.8
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,214.17,168.31
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,326.67,255.96
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,413.65,323.19
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,511.3,396.93
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,435.42,337.78
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,366.73,283.89
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,322.57,249.47
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,287.33,221.67
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,267.1,206.0
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,246.97,190.36
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,261.63,201.61
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,276.18,212.66
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,200.86,154.2
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,126.35,95.59
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,443.66,345.95
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,742.89,563.3
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,617.02,469.29
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,497.7,380.17
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,393.4,302.74
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,290.71,224.49
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,269.69,208.87
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,248.89,193.07
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,295.21,229.7
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,338.35,263.23
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,286.42,223.69
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,237.83,186.51
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,191.22,150.11
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,145.76,114.12
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,172.29,135.81
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,192.79,152.1
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,168.75,132.83
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,145.34,114.05
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,121.45,95.01
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,101.13,78.75
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,79.76,61.35
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,59.96,47.14
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,41.3,30.25
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,22.21,12.35
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,11.1,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,25.79,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,71.03,35.43
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,129.16,91.91
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,196.95,150.89
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,257.99,205.3
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,326.47,265.14
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,387.99,318.12
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,453.54,372.78
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,513.01,420.4
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,574.72,468.21
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,627.54,508.27
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,682.48,548.08
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,732.08,582.1
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,780.93,615.01
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,823.05,642.11
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,863.35,667.52
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,893.38,685.65
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,926.07,705.55
