Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,818.74,626.58
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,682.63,519.34
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,481.01,369.5
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,272.26,208.07
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,556.43,428.02
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,826.28,621.85
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,668.07,503.91
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,502.56,379.3
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,394.07,299.66
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,283.15,215.9
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,415.38,316.36
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,540.87,407.76
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,338.39,257.93
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,139.61,104.89
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,360.23,277.68
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,568.02,431.52
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,670.2,513.09
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,744.52,571.97
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,697.35,537.49
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,649.27,501.92
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,598.68,464.41
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,547.81,425.63
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,491.43,380.84
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,437.33,336.59
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,381.22,290.17
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,327.06,244.18
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,271.62,196.26
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,219.32,150.96
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,167.51,108.41
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,121.02,73.18
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,76.13,45.16
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,44.66,33.63
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,34.72,24.47
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,24.72,14.48
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,12.5,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,27.69,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,76.31,41.6
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,134.31,96.98
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,202.51,156.53
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,264.45,211.89
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,333.81,272.5
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,396.37,326.09
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,462.99,381.14
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,522.55,428.15
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,583.97,474.85
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,637.68,513.68
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,693.66,551.67
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,743.72,583.18
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,792.86,612.83
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,835.94,637.66
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,877.24,660.06
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,912.93,677.1
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,940.67,688.12
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,968.13,699.46
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,992.68,708.58
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,1010.28,714.47
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,1024.61,718.6
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,1033.61,723.16
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,1039.18,725.89
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,1038.84,724.96
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,1035.03,722.25
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,1024.83,717.27
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,1011.27,710.46
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,996.8,703.04
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,978.75,693.41
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,952.45,678.87
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,923.19,662.46
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,888.17,642.24
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,850.7,620.21
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,809.62,594.71
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,766.53,567.6
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,718.32,536.63
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,668.99,502.32
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,615.71,464.33
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,562.63,425.29
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,506.38,383.02
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,450.81,339.7
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,393.25,293.75
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,337.38,247.58
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,277.5,197.08
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,223.31,150.84
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,169.17,106.62
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,120.14,69.54
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,73.56,41.08
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,40.73,30.22
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,33.2,23.23
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,25.12,15.02
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,12.46,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,26.0,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,71.8,41.05
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,126.51,91.05
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,192.5,147.74
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,254.57,201.94
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,323.08,260.61
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,384.16,312.43
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,449.42,366.1
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,508.71,412.94
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,570.32,460.06
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,625.01,500.79
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,678.09,538.77
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,727.99,572.59
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,777.19,605.31
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,819.83,632.35
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,860.79,657.8
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,896.98,679.87
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,925.66,696.62
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,952.82,713.32
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,977.13,728.06
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,994.57,737.18
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,1008.78,744.26
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,1017.67,749.39
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,1023.2,752.47
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,942.58,697.57
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,847.35,625.11
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,929.59,688.81
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,995.87,732.53
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,909.98,675.02
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,818.3,606.7
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,865.73,646.44
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,896.47,668.59
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,818.57,615.17
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,742.37,558.12
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,749.54,567.92
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,743.77,567.19
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,695.01,531.91
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,646.2,495.85
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,580.17,446.63
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,519.9,400.78
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,440.97,339.3
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,376.39,288.7
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,353.79,269.1
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,316.51,235.01
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,267.12,192.6
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,222.42,154.42
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,171.64,113.22
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,126.29,79.02
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,82.5,50.75
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,48.73,36.75
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,38.18,27.18
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,27.05,16.49
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,13.65,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,24.53,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,67.98,40.27
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,119.77,86.48
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,181.71,139.56
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,239.36,189.84
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,303.97,245.25
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,363.16,295.2
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,429.39,349.35
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,487.82,395.29
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,548.67,441.69
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,602.66,481.88
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,657.32,521.45
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,707.54,556.62
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,757.61,589.81
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,799.81,616.75
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,837.46,640.1
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,878.1,665.48
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,917.45,689.63
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,944.51,706.26
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,962.94,717.13
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,982.95,728.09
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,1000.03,737.1
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,1008.78,742.49
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,1014.21,745.89
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,1015.67,745.37
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,1013.76,742.78
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,1005.18,737.07
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,993.28,729.34
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,973.65,716.93
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,951.11,702.66
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,924.94,685.68
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,896.03,666.85
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,862.05,644.77
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,825.82,621.03
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,785.42,593.77
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,743.78,565.48
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,696.66,532.47
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,648.69,497.17
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,597.32,459.25
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,545.77,420.17
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,491.31,377.15
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,435.72,332.22
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,380.01,286.53
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,326.28,241.34
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,271.06,194.14
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,219.3,149.82
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,167.87,107.7
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,121.74,72.68
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,78.23,45.58
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,45.48,33.82
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,36.48,25.64
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.98,16.48
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,20.94,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,54.21,32.5
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,100.78,72.58
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,154.75,117.88
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,213.82,167.58
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,276.13,219.45
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,332.03,265.86
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,393.69,315.9
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,464.7,371.2
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,538.08,426.67
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,517.59,407.78
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,478.07,374.35
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,605.48,471.85
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,743.92,570.99
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,786.06,596.39
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,826.85,621.33
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,860.17,640.89
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,894.89,661.22
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,922.02,677.65
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,946.53,692.42
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,965.97,702.56
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,982.55,710.92
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,991.85,716.72
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,997.95,720.67
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,884.08,644.25
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,760.08,553.63
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,778.78,569.08
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,795.34,581.85
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,771.96,564.59
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,748.06,547.25
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,821.89,605.94
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,877.99,647.14
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,846.46,626.52
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,812.47,604.86
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,772.8,579.12
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,731.5,551.98
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,685.95,520.18
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,639.36,486.67
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,588.97,449.18
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,536.87,409.6
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,459.46,349.65
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,395.08,299.51
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,329.04,248.93
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,271.51,205.07
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,232.26,173.61
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,194.62,143.24
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,157.42,114.03
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,122.32,87.06
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,92.69,66.06
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,64.17,49.9
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,47.65,35.21
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,30.64,19.63
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,15.84,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.85,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,7.71,0.26
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,15.91,7.54
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,24.12,14.67
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,33.79,22.94
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,43.46,31.07
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,89.64,69.58
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,137.64,108.81
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,243.19,194.67
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,348.17,277.4
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,331.01,261.18
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,300.45,234.9
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,393.66,306.58
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,484.43,373.8
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,498.79,382.33
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,511.18,389.83
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,708.08,538.75
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,904.06,672.41
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,930.18,686.27
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,953.57,700.1
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,965.16,706.26
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,979.65,714.49
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,988.59,720.07
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,994.35,723.75
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,994.39,722.96
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,991.2,720.21
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,982.35,714.87
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,970.36,707.62
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,797.33,589.15
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,617.98,455.58
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,762.77,568.7
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,881.85,654.33
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,587.69,444.86
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,309.5,231.33
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,537.55,410.67
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,729.7,552.49
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,662.99,501.53
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,602.98,456.3
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,531.6,403.59
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,468.78,356.53
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,250.4,191.96
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,53.18,37.16
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,114.62,86.63
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,172.45,132.61
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,152.27,116.92
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,132.56,101.66
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,112.81,86.39
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,93.64,71.34
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,78.7,53.75
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,49.2,36.91
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,39.11,27.85
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,28.47,17.88
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,14.34,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,38.49,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,92.71,58.71
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,148.46,107.26
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,215.21,164.16
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,275.5,216.41
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,342.45,272.82
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,402.98,322.77
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,467.28,373.95
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,525.83,419.3
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,586.17,464.58
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,638.53,502.73
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,692.86,540.23
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,741.91,572.67
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,790.06,604.01
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,831.85,630.51
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,871.81,655.45
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,904.73,674.55
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,929.49,688.13
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,954.38,701.27
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,976.41,712.41
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,991.73,719.21
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,1003.76,723.99
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,1011.86,727.11
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,1016.67,728.21
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,1014.73,725.9
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,1009.49,721.71
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,999.98,714.99
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,987.27,706.43
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,969.04,693.17
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,947.81,678.2
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,921.93,663.77
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,893.37,647.44
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,858.6,627.36
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,823.48,606.62
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,782.68,580.78
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,740.23,553.5
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,693.21,521.98
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,645.64,488.45
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,595.19,451.33
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,544.58,413.18
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,489.4,370.91
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,436.64,329.2
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,345.36,259.5
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,278.41,209.69
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,254.46,186.4
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,217.6,150.37
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,170.11,112.1
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,127.57,80.04
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,85.72,52.69
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,50.67,38.17
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,40.23,28.9
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,29.22,18.68
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,14.7,0.84
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.89,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,11.08,3.61
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,16.39,8.26
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,22.67,13.68
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,28.95,19.02
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,35.24,24.32
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,41.53,29.56
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,48.31,35.14
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,55.09,40.67
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,94.55,73.23
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,134.95,105.98
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,146.19,114.47
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,157.46,122.95
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,250.41,196.96
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,354.23,276.95
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,296.17,230.61
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,232.43,180.16
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,338.86,262.54
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,440.57,338.47
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,319.26,246.3
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,195.53,150.51
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,198.95,153.4
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,202.33,155.98
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,147.1,112.46
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,92.25,68.78
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,101.99,76.61
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,111.72,84.34
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,136.95,104.26
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,162.04,123.88
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,158.92,121.42
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,155.82,119.05
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,224.12,172.6
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,291.59,224.52
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,289.76,223.14
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,287.75,221.89
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,241.63,186.68
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,196.22,151.67
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,184.35,143.01
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,172.69,134.38
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,150.19,116.79
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,127.93,99.25
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,130.89,102.21
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,133.64,105.0
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,105.89,82.62
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,78.18,59.98
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,66.22,50.3
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,54.11,40.3
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,42.98,30.88
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,31.85,22.62
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,21.71,13.39
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.57,4.17
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.78,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.41,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.82,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,9.15,2.01
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,13.5,5.81
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,18.81,10.4
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,24.12,14.91
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,39.59,28.01
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,55.08,40.97
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,45.41,32.62
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,35.74,24.35
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,155.6,123.52
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,281.23,223.5
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,232.31,183.1
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,178.02,138.76
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,239.89,187.3
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,302.7,235.22
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,352.74,271.98
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,395.24,302.45
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,513.87,390.68
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,626.0,470.85
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,429.97,326.14
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,222.31,167.9
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,318.81,241.23
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,410.63,308.34
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,528.1,393.79
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,650.75,479.38
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,646.78,475.69
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,642.08,472.43
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,466.2,347.51
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,296.4,222.18
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,453.66,340.76
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,597.97,444.4
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,443.12,332.4
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,295.45,222.61
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,428.6,325.19
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,548.93,414.13
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,609.21,463.63
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,645.12,493.99
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,571.23,437.87
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,506.92,388.73
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,455.72,349.23
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,406.37,310.3
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,355.27,269.8
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,306.92,230.76
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,262.45,192.98
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,216.98,153.85
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,171.7,117.34
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,131.11,86.37
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,90.93,58.94
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,56.1,43.24
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,43.67,32.11
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,33.63,22.64
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,17.33,4.19
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,40.64,2.66
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,94.6,61.75
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,146.61,106.22
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,210.77,160.88
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,268.31,210.47
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,331.85,263.88
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,251.3,201.35
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,137.27,107.33
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,179.07,140.91
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,228.43,179.53
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,323.18,254.17
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,417.63,326.39
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,583.89,454.27
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,758.72,579.56
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,796.61,602.7
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,835.53,627.54
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,871.19,648.7
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,904.97,668.36
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,930.8,683.69
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,953.95,697.3
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,970.14,706.43
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,983.18,713.64
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,923.19,673.5
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,851.91,620.17
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,817.58,596.71
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,787.74,575.48
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,886.78,651.83
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,971.22,710.41
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,951.92,696.9
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,929.9,682.46
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,839.99,621.34
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,753.11,556.79
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,785.88,585.91
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,805.42,602.87
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,766.6,576.88
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,726.31,549.62
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,604.23,458.3
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,500.94,379.33
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,410.71,312.86
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,329.77,252.14
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,357.18,274.12
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,371.72,284.36
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,345.17,262.95
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,309.06,232.69
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,170.08,126.53
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,57.98,42.18
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,49.27,35.3
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,40.56,28.22
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,32.82,21.77
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,25.09,16.23
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,17.84,9.77
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,10.6,3.27
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,5.3,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,14.96,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,30.46,18.7
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,55.14,39.81
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,83.25,63.77
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,112.27,88.23
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,142.67,113.49
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,136.5,108.33
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,124.47,97.92
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,144.17,113.74
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,164.15,129.56
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,256.25,203.98
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,348.04,276.19
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,425.93,335.87
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,500.23,391.62
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,469.27,364.33
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,425.38,327.87
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,424.68,325.65
