Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,423.15,322.66
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,455.99,345.67
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,488.81,368.13
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,565.94,423.1
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,634.93,470.79
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,682.7,504.18
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,737.01,541.52
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,762.06,558.82
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,785.64,575.3
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,896.64,658.67
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,987.43,719.07
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,969.73,707.35
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,949.09,694.87
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,924.15,679.57
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,896.5,662.44
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,764.99,571.67
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,641.45,479.05
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,330.72,253.76
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,30.01,18.36
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,363.03,288.0
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,657.22,504.92
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,606.46,464.69
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,555.37,425.76
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,277.77,215.72
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,45.44,31.19
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,210.07,160.67
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,337.73,250.75
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,282.68,202.89
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,230.72,158.17
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,178.88,115.15
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,131.79,78.47
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,86.92,49.41
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,50.44,38.21
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,39.51,28.47
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,31.4,20.83
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,15.76,4.61
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,19.98,3.28
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,42.78,28.57
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,72.28,54.25
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,107.31,84.66
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,141.11,113.75
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,176.77,143.93
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,144.35,116.8
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,108.91,86.35
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,218.81,177.75
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,340.31,274.8
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,303.19,243.05
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,266.72,211.96
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,530.0,423.94
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,800.64,619.55
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,842.9,643.03
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,883.41,667.43
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,919.31,688.41
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,947.52,704.12
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,973.97,722.06
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,997.54,738.16
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,689.14,525.56
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,326.14,248.17
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,588.34,449.69
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,834.51,624.79
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,742.71,556.21
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,649.74,487.81
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,848.01,640.53
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,1019.51,758.66
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,1000.27,745.3
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,978.01,731.72
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,901.57,680.54
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,823.52,621.56
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,744.08,564.73
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,668.2,509.34
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,512.35,393.7
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,368.17,283.26
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,447.01,346.43
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,513.99,398.19
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,485.57,376.96
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,455.05,354.12
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,470.98,367.31
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,463.82,359.54
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,357.09,275.55
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,281.37,217.82
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,271.47,203.08
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,237.75,165.07
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,183.79,119.03
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,134.29,79.44
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,86.41,47.34
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,45.55,34.74
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,35.17,25.39
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,29.19,19.58
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,18.74,7.44
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,9.83,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.61,0.02
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,21.23,11.94
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,36.22,25.3
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,51.59,38.9
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,69.56,54.47
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,87.5,69.73
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,56.04,42.71
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,26.06,16.85
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,77.85,60.9
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,131.41,105.4
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,169.17,136.39
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,207.56,167.49
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,111.35,87.72
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,18.37,9.79
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,45.95,32.85
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,73.58,55.67
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,76.02,57.43
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,78.47,59.21
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,78.49,59.12
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,78.5,59.05
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,117.66,90.92
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,157.01,122.57
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,176.72,138.29
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,196.4,153.94
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,233.3,183.08
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,270.09,211.83
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,303.74,237.9
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,337.14,263.59
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,327.48,256.09
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,317.81,248.73
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,280.97,220.27
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,244.47,191.88
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,268.2,210.87
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,291.55,229.38
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,316.49,249.28
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,339.32,267.49
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,316.43,249.94
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,293.9,232.71
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,270.8,215.27
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,247.02,197.13
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,306.18,245.76
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,356.14,284.98
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,281.33,225.37
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,218.71,175.95
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,189.47,152.57
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,161.32,129.79
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,137.06,110.0
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,113.71,90.86
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,91.26,72.42
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,72.57,57.02
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,54.14,43.13
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,35.86,26.01
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,20.69,9.63
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.91,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,13.99,2.67
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,28.02,17.71
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,47.25,34.78
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,66.32,51.55
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,88.32,70.51
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,110.62,89.4
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,214.48,177.42
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,329.75,273.14
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,368.35,303.62
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,406.16,332.95
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,518.98,424.38
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,642.87,521.53
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,720.42,578.94
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,800.06,635.09
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,841.69,663.06
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,881.56,689.71
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,756.73,593.07
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,596.84,463.92
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,636.81,494.08
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,684.99,528.73
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,419.8,328.77
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,154.05,118.39
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,271.38,211.08
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,396.99,306.74
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,317.1,245.43
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,245.38,190.1
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,484.11,376.11
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,709.2,541.25
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,580.57,444.53
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,451.31,346.67
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,275.41,213.61
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,101.83,76.76
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,430.69,342.16
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,733.35,567.63
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,689.82,534.06
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,646.29,502.37
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,663.55,519.07
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,665.88,523.36
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,571.11,448.88
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,490.71,385.15
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,482.44,378.89
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,458.06,357.86
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,402.92,311.33
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,349.57,265.43
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,253.94,191.52
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,192.37,148.27
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,160.44,122.91
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,130.4,99.21
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,101.27,76.57
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,74.19,56.58
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,55.5,43.51
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,38.02,27.42
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,23.72,12.12
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.88,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,52.0,23.06
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,119.12,83.53
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,175.83,133.45
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,242.74,192.43
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,303.16,246.19
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,369.57,303.68
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,430.04,354.27
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,493.75,405.68
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,551.34,450.64
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,610.21,495.13
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,662.04,533.81
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,715.67,571.43
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,762.84,602.28
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,808.67,631.61
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,850.2,659.08
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,889.91,684.99
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,924.57,705.79
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,951.45,721.05
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,976.39,736.7
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,998.41,750.39
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,1010.93,756.71
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,1019.9,760.81
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,1026.22,764.74
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,1029.27,766.65
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,1024.82,762.24
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,1010.79,751.63
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,998.71,743.61
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,983.7,733.69
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,959.51,718.0
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,930.33,698.96
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,871.98,657.73
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,816.93,617.37
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,810.19,615.76
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,797.5,609.45
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,758.86,581.2
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,719.31,552.19
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,677.99,522.02
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,635.01,490.16
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,426.81,331.96
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,252.85,195.33
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,362.72,282.7
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,445.75,342.38
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,392.24,298.01
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,340.92,255.25
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,288.34,211.04
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,238.42,168.69
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,188.35,127.77
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,143.43,92.85
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,100.91,63.85
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,65.26,45.33
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,48.75,36.82
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,39.8,28.39
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,24.91,13.11
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,50.26,23.97
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,104.07,72.24
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,155.69,116.2
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,216.41,168.19
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,258.98,205.97
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,303.34,244.08
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,350.91,283.49
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,399.06,322.07
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,484.8,390.1
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,577.73,461.89
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,495.57,393.28
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,377.74,295.86
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,570.06,448.13
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,773.39,598.21
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,813.27,623.85
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,848.48,647.12
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,877.9,665.28
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,904.6,681.52
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,929.89,697.55
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,952.6,711.84
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,872.67,653.32
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,775.99,578.83
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,497.73,378.45
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,204.29,154.19
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,529.48,404.43
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,841.46,624.4
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,913.88,677.75
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,977.19,721.51
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,613.21,466.57
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,247.6,186.09
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,587.93,452.17
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,891.66,666.68
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,859.57,641.31
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,825.28,617.05
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,481.28,370.63
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,163.46,122.68
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,375.12,289.75
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,565.5,431.01
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,450.11,343.01
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,351.71,267.97
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,411.57,315.64
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,445.99,339.71
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,392.3,296.12
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,340.76,253.68
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,274.24,200.84
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,220.38,159.2
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,184.91,127.87
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,145.34,94.06
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,102.45,64.4
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,65.31,44.41
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,48.25,36.1
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,37.55,26.3
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,24.94,13.37
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,10.81,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,6.88,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,44.82,22.93
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,87.85,61.99
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,133.8,101.29
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,186.46,146.49
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,244.01,194.97
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,304.92,245.24
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,355.42,286.03
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,407.5,326.4
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,397.35,315.54
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,375.12,294.96
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,413.29,322.8
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,451.26,349.23
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,475.99,364.4
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,499.05,378.17
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,574.51,431.55
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,645.03,479.89
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,551.41,410.88
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,450.59,336.43
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,501.13,374.07
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,560.31,415.7
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,583.84,431.14
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,606.91,446.56
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,636.15,467.85
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,664.74,488.58
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,622.44,458.27
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,573.58,423.61
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,612.44,451.53
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,643.71,473.35
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,632.9,465.41
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,621.55,457.43
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,675.79,497.91
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,721.56,531.5
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,650.43,480.82
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,581.79,432.02
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,587.83,438.27
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,588.71,440.16
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,532.09,398.47
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,479.53,359.77
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,485.15,366.47
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,482.6,365.99
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,383.09,291.32
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,301.98,230.31
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,263.77,201.72
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,227.54,174.2
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,170.84,130.93
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,120.45,92.32
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,103.8,79.47
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,87.26,66.37
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,71.27,53.47
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,55.41,40.39
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,41.02,29.92
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,26.06,16.6
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.95,5.94
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.93,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.97,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.97,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,9.16,0.81
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,16.4,7.83
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,26.54,16.65
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,36.69,25.42
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,48.79,35.64
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,60.89,45.66
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,235.7,189.77
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,420.58,334.73
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,377.16,298.01
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,315.53,246.88
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,493.08,386.47
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,685.07,528.56
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,653.16,499.77
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,602.05,458.43
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,724.53,549.56
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,853.55,638.22
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,841.63,627.44
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,818.43,607.31
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,741.01,550.07
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,656.09,486.72
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,823.27,610.65
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,978.04,715.93
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,840.15,616.21
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,681.56,498.81
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,776.85,567.94
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,868.22,630.48
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,923.55,672.18
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,970.31,704.6
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,899.94,656.05
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,828.64,603.63
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,864.4,634.53
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,888.71,653.17
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,856.43,631.89
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,822.05,609.48
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,782.52,584.75
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,741.5,558.56
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,645.82,487.67
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,563.49,425.45
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,518.56,392.72
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,474.81,360.19
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,403.57,306.51
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,342.78,260.5
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,303.6,231.08
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,265.83,202.21
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,264.57,196.47
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,242.98,171.72
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,194.18,132.18
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,150.11,98.1
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,107.31,68.35
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,70.43,47.78
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,51.27,38.58
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,42.09,30.11
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,26.52,15.11
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,11.8,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.9,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,23.21,11.03
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,41.44,28.19
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,69.51,51.82
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,97.57,75.48
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,126.65,99.8
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,156.93,124.72
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,155.3,122.98
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,147.23,115.6
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,179.94,141.48
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,219.14,172.01
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,243.96,190.93
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,268.94,209.8
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,287.41,222.99
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,305.77,235.98
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,503.7,390.15
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,705.57,538.96
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,730.05,553.72
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,752.45,568.14
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,695.03,523.41
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,631.24,474.12
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,661.74,496.21
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,691.74,517.3
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,628.13,469.53
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,556.18,415.93
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,671.53,501.42
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,783.86,581.2
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,730.49,541.36
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,672.62,499.32
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,685.41,509.41
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,699.79,520.06
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,614.63,458.5
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,533.51,399.34
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,533.25,400.18
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,529.48,398.08
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,539.56,406.79
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,546.16,412.74
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,547.44,414.46
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,543.22,411.83
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,513.51,390.24
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,481.33,366.46
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,445.46,339.5
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,407.95,310.43
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,345.79,262.85
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,290.38,220.54
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,273.01,202.52
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,242.14,171.16
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,193.49,131.4
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,149.43,96.99
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,105.76,65.99
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,67.18,44.3
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,48.36,36.27
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,38.93,27.62
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,25.2,14.35
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.97,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.78,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,63.47,36.39
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,120.28,84.05
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,172.81,128.64
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,234.25,180.71
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,293.2,230.52
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,356.3,282.34
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,262.18,209.25
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,134.33,104.42
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,150.64,117.29
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,167.19,129.82
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,188.26,145.73
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,209.62,161.62
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,227.08,174.24
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,244.62,186.78
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,301.11,228.97
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,351.94,265.87
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,310.21,233.58
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,262.16,196.95
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,360.3,269.27
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,453.01,334.2
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,615.49,447.81
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,779.4,554.25
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,903.95,637.79
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,1011.99,701.07
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,1011.37,696.17
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,1007.54,691.22
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,998.55,688.16
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,986.44,683.33
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,966.26,673.6
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,943.47,662.21
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,918.29,649.14
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,893.42,636.03
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,860.86,617.75
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,826.09,597.75
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,786.92,574.46
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,746.09,549.59
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,701.09,520.79
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,655.05,489.48
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,606.06,455.35
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,556.82,419.97
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,504.72,380.81
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,451.12,339.4
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,387.88,290.25
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,332.32,246.36
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,240.87,178.28
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,178.7,135.63
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,152.23,115.27
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,126.78,95.56
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,101.76,76.34
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,78.34,58.43
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,59.46,45.63
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,42.94,30.92
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,26.21,15.31
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,8.68,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,4.42,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,19.79,9.06
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,35.1,23.11
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,56.69,41.57
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,78.25,59.91
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,102.6,80.25
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,127.84,101.09
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,110.22,86.41
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,92.41,71.41
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,73.01,55.08
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,54.13,39.25
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,80.3,60.56
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,106.81,81.84
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,123.13,94.69
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,139.46,107.47
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,224.65,174.89
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,319.05,247.49
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,496.31,383.74
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,679.68,517.21
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,763.66,577.18
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,857.76,642.89
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,871.51,648.63
