Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,882.91,653.46
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,822.72,607.44
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,766.39,564.27
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,822.95,603.87
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,882.25,643.37
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,863.26,629.54
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,842.72,615.44
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,848.29,618.35
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,851.4,619.39
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,892.79,653.97
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,918.11,671.13
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,885.59,650.11
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,850.69,627.96
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,811.45,602.74
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,770.29,576.01
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,724.0,545.45
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,676.09,511.69
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,626.28,475.51
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,575.95,437.97
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,521.99,396.71
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,468.66,354.73
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,413.79,310.81
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,357.77,264.82
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,302.37,218.06
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,249.9,173.25
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,197.53,129.6
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,149.56,91.37
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,102.68,58.42
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,61.63,36.89
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,41.46,30.43
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,34.72,24.22
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,24.26,14.06
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,13.27,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,6.88,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,27.14,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,81.25,48.56
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,140.52,99.3
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,197.43,148.66
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,263.47,205.41
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,322.92,256.21
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,387.49,309.21
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,446.58,356.47
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,508.5,404.07
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,563.94,444.75
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,622.05,485.85
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,674.13,525.1
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,725.97,562.16
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,774.14,594.9
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,817.19,623.49
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,857.09,650.62
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,895.02,676.3
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,929.19,698.38
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,961.13,718.85
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,985.2,734.72
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,1006.25,748.68
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,1021.7,757.89
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,1033.86,764.98
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,1041.13,769.78
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,1044.99,772.48
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,1042.98,771.41
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,1037.56,768.22
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,1027.28,761.81
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,1013.73,753.33
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,993.79,739.57
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,970.96,723.91
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,944.6,706.55
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,915.5,687.31
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,798.52,604.99
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,688.2,519.7
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,734.86,561.27
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,761.69,585.13
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,629.05,484.17
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,517.01,395.74
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,422.96,325.26
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,338.49,260.91
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,182.04,140.26
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,26.09,15.63
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,158.46,122.4
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,274.93,212.98
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,274.74,207.52
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,252.84,181.68
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,202.95,140.31
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,157.57,104.08
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,112.4,70.58
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,70.83,45.82
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,48.49,36.98
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,39.51,28.69
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,27.09,16.71
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,14.06,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,8.85,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,12.92,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,34.64,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,87.2,54.55
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,148.31,108.22
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,205.86,159.95
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,272.31,219.5
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,331.87,273.16
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,396.21,329.5
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,455.49,379.91
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,517.51,430.9
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,573.42,475.34
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,629.85,518.83
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,680.72,556.72
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,733.17,593.17
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,779.68,624.47
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,824.76,654.21
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,865.36,681.2
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,904.09,706.58
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,934.17,724.69
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,967.13,744.73
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,993.05,759.73
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,1016.08,772.76
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,1035.03,783.5
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,1050.86,792.22
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,1060.47,797.9
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,1066.71,801.51
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,1067.0,800.28
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,1063.87,796.96
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,1055.37,791.7
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1043.52,784.35
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,1026.43,772.11
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,1006.12,757.83
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,979.94,740.69
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,950.87,721.6
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,917.68,699.64
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,881.92,675.82
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,841.39,648.49
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,798.84,619.53
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,752.0,587.18
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,703.84,552.19
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,652.73,513.24
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,599.28,471.63
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,543.16,426.96
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,487.83,381.68
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,430.79,334.28
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,375.12,286.67
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,315.49,234.71
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,261.52,186.97
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,206.77,139.64
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,156.28,97.86
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,108.14,63.09
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,66.82,40.91
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,43.45,33.18
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,36.91,27.0
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,25.79,16.13
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,14.85,0.0
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,9.34,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,11.24,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,29.52,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,78.27,49.99
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,133.43,97.83
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,187.3,145.25
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,249.83,200.15
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,310.12,252.82
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,374.83,307.84
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,433.68,356.8
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,495.57,406.69
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,552.51,450.68
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,611.02,494.53
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,590.86,474.92
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,551.46,440.61
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,617.2,488.93
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,678.71,532.1
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,718.18,556.49
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,756.28,579.29
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,859.06,649.19
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,956.1,707.36
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,981.05,717.21
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,1003.11,725.58
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,1019.19,729.6
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,1032.06,731.58
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,1040.15,735.73
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,1044.9,738.05
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,1042.82,736.26
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,1037.4,732.67
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,1027.7,728.0
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,1014.79,721.48
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,996.36,711.4
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,974.95,699.43
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,949.25,684.95
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,920.82,668.66
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,842.82,620.61
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,767.77,567.8
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,775.66,579.61
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,769.85,578.61
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,723.85,548.62
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,676.22,515.73
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,626.19,479.89
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,575.76,442.63
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,521.63,401.4
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,468.54,359.65
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,411.3,313.24
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,357.76,268.45
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,303.14,222.33
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,252.34,178.9
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,201.03,135.71
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,154.09,97.74
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,109.01,65.68
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,70.54,44.55
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,46.73,35.58
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,38.52,27.97
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,30.49,19.82
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,21.35,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.96,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.37,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.27,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.71,0.98
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,10.61,3.45
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,13.51,5.9
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,40.57,28.77
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,67.69,51.25
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,96.95,75.24
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,126.68,99.3
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,167.73,132.07
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,209.23,164.59
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,259.94,204.2
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,318.77,249.28
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,351.99,273.52
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,385.32,297.56
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,402.3,309.45
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,419.12,321.21
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,424.47,323.75
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,429.58,326.18
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,514.54,388.66
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,606.12,453.47
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,619.94,461.58
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,632.99,469.76
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,612.44,455.2
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,586.88,437.4
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,482.13,362.66
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,379.58,287.57
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,356.91,271.44
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,337.85,257.49
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,305.07,233.15
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,272.66,208.9
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,338.26,259.28
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,400.42,305.7
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,254.07,195.32
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,110.29,83.27
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,260.95,203.33
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,400.02,308.13
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,348.54,268.44
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,302.79,233.96
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,278.8,215.81
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,254.15,196.66
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,241.31,185.02
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,220.35,165.55
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,183.13,135.46
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,147.88,107.42
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,113.74,81.44
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,82.42,59.61
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,59.59,46.63
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,46.9,35.1
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,31.79,20.97
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,17.29,0.45
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,11.85,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,29.67,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,78.31,49.33
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,132.62,95.29
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,185.47,141.38
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,248.57,196.43
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,162.72,130.98
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,44.43,32.31
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,52.66,39.28
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,60.89,46.09
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,89.18,69.48
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,118.0,92.88
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,174.98,138.98
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,233.13,184.87
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,234.47,184.75
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,235.65,184.68
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,223.42,174.5
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,211.2,164.42
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,207.72,161.1
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,204.27,157.83
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,242.59,187.29
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,281.02,216.26
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,234.62,179.96
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,188.56,144.06
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,200.39,153.19
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,212.17,162.06
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,242.13,184.44
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,271.96,206.32
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,320.36,242.15
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,368.42,277.03
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,452.37,337.57
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,529.83,391.55
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,499.18,369.35
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,469.03,348.26
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,462.01,344.17
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,454.57,339.59
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,441.12,330.48
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,427.33,321.12
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,377.22,285.02
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,328.88,249.84
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,313.75,239.83
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,298.4,229.32
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,254.62,196.38
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,214.8,166.18
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,189.35,147.11
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,164.55,128.25
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,136.94,106.65
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,109.78,85.13
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,95.51,73.91
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,81.3,62.52
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,87.94,60.02
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,74.97,48.14
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,50.09,38.39
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,41.6,30.55
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,28.87,18.61
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,16.89,1.61
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,9.85,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,23.9,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,66.51,42.93
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,114.6,83.97
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,168.78,130.75
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,227.26,181.57
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,184.44,149.74
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,115.78,92.78
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,102.84,81.81
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,90.34,71.04
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,86.19,67.2
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,82.23,63.52
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,66.73,50.42
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,51.25,37.37
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,80.81,61.64
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,110.69,85.71
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,90.55,69.06
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,70.69,52.72
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,111.59,85.95
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,152.94,118.96
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,158.38,123.06
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,163.83,127.27
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,168.31,130.72
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,172.77,134.19
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,201.88,157.11
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,230.95,179.74
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,232.75,180.59
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,234.48,181.51
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,303.08,234.35
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,371.36,285.77
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,346.87,267.14
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,322.54,248.95
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,314.83,243.36
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,307.1,237.7
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,307.97,238.65
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,308.71,239.49
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,342.91,266.28
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,374.81,291.02
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,283.3,221.0
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,194.38,151.67
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,276.64,217.66
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,353.56,277.57
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,320.94,252.31
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,289.15,227.89
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,262.31,207.44
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,235.75,186.87
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,177.33,140.59
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,125.22,99.24
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,108.59,86.02
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,92.05,72.57
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,95.66,69.01
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,85.14,58.98
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,62.22,49.78
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,49.64,38.16
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,33.97,23.34
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,17.7,3.21
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,10.32,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,11.3,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,22.96,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,76.48,49.97
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,138.18,100.22
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,190.91,146.66
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,253.75,201.83
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,208.32,169.2
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,133.25,107.44
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,115.97,92.72
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,98.36,77.46
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,80.76,62.4
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,63.81,47.96
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,200.33,160.94
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,342.28,273.6
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,306.4,243.08
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,261.96,206.37
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,269.37,211.78
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,276.69,216.97
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,282.87,220.9
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,288.98,224.79
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,251.5,195.37
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,214.25,166.11
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,297.35,230.57
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,388.52,299.22
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,352.01,270.94
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,323.21,248.89
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,247.54,190.96
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,172.54,132.63
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,179.25,138.07
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,185.88,143.28
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,327.97,253.3
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,466.15,355.79
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,415.47,318.06
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,365.76,281.53
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,389.62,300.21
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,412.41,317.66
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,318.94,247.12
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,227.48,176.82
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,213.24,166.18
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,199.14,155.38
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,189.79,148.26
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,180.54,141.21
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,160.24,125.32
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,140.26,109.6
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,102.79,79.51
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,64.79,48.5
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,86.95,67.12
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,107.99,84.73
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,94.19,73.69
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,80.44,62.56
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,66.76,51.16
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,53.15,39.62
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,40.57,30.42
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,27.99,18.96
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,17.85,9.54
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.71,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.93,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,12.29,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,25.15,0.2
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,80.89,52.31
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,149.17,106.79
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,203.16,153.89
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,265.14,207.54
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,321.64,256.24
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,382.72,307.13
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,288.16,232.9
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,144.51,113.94
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,160.7,126.83
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,177.09,139.31
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,224.11,176.14
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,279.02,218.18
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,346.97,269.84
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,417.15,321.84
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,498.51,381.17
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,575.23,435.4
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,614.58,461.37
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,662.0,492.62
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,729.96,540.85
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,806.77,593.67
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,783.72,574.78
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,764.38,559.18
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,690.85,507.15
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,622.91,458.2
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,833.67,614.97
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,1021.53,737.3
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,754.57,557.18
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,472.33,348.5
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,592.96,438.76
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,707.26,519.44
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,817.87,604.01
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,906.04,665.27
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,774.52,574.51
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,652.0,483.14
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,592.33,441.55
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,536.43,401.53
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,505.23,380.05
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,474.18,358.22
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,398.68,302.48
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,330.29,251.44
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,238.56,182.42
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,151.53,115.38
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,81.27,60.25
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,9.66,2.29
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,8.69,1.52
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.72,0.75
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.75,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.79,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,50.03,26.14
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,70.35,40.61
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,42.41,31.37
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,36.8,26.25
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,27.47,17.5
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,17.9,4.87
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,11.3,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,10.74,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,24.7,1.22
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,62.49,40.79
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,103.3,75.39
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,144.36,111.38
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,189.49,150.89
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,233.18,188.65
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,279.89,228.19
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,180.53,147.28
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,58.96,44.17
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,100.13,78.29
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,142.15,112.33
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,301.74,243.1
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,461.8,368.76
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,532.73,421.95
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,599.77,471.6
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,742.28,582.67
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,885.2,684.82
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,913.07,700.76
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,943.45,719.15
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,864.6,660.97
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,755.73,574.84
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,781.01,592.44
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,805.42,608.48
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,929.5,702.52
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,1036.25,774.27
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,950.22,712.86
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,850.62,635.38
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,937.23,703.31
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,1008.89,751.77
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,855.77,643.62
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,695.97,521.97
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,550.47,416.42
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,407.74,309.32
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,643.39,495.59
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,847.65,645.28
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,742.92,567.27
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,648.71,495.13
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,511.34,392.22
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,389.88,298.78
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,495.8,385.3
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,574.43,446.39
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,521.64,404.31
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,470.77,363.62
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,396.34,305.22
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,332.65,255.02
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,180.14,136.86
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,52.18,37.78
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,45.4,32.45
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,38.62,26.94
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,32.34,21.76
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,26.05,16.48
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,19.77,11.91
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,13.5,6.22
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,8.67,1.77
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.85,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.97,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,15.25,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,40.7,7.18
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,87.91,57.97
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,142.55,104.5
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,195.85,151.36
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,258.65,206.27
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,290.54,236.08
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,321.31,263.47
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,378.05,310.68
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,438.52,359.6
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,520.82,425.34
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,608.24,493.46
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,547.88,441.73
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,454.16,363.29
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,382.6,304.73
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,296.8,233.98
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,327.05,257.31
