Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,357.45,280.19
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,354.14,276.31
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,350.53,272.38
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,498.32,386.03
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,640.52,490.8
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,415.01,321.53
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,180.65,138.68
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,368.26,284.76
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,553.41,421.2
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,346.06,265.82
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,140.17,106.11
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,406.25,313.61
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,662.57,499.57
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,413.63,316.72
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,164.93,125.56
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,272.97,209.92
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,382.0,292.0
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,632.17,489.08
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,848.06,644.25
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,809.94,616.39
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,769.96,589.31
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,724.86,558.4
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,678.65,524.84
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,629.26,488.67
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,579.44,451.24
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,527.0,410.17
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,475.16,368.49
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,391.24,301.89
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,329.57,253.31
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,185.0,141.47
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,66.71,49.95
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,57.98,43.09
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,49.27,36.01
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,72.07,44.69
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,73.6,42.84
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,43.47,32.82
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,38.39,28.06
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,28.58,18.83
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.64,6.72
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,17.97,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,49.0,11.13
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,98.8,64.17
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,156.94,113.27
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,211.82,161.54
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,274.47,216.1
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,332.77,266.52
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,395.9,319.35
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,453.75,366.15
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,514.1,413.28
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,568.38,454.29
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,624.97,495.69
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,676.38,531.33
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,727.53,564.84
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,774.03,594.27
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,819.38,622.29
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,854.89,644.3
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,892.75,667.7
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,925.68,686.2
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,956.16,702.86
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,981.12,715.76
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,1003.21,726.74
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,1019.78,734.16
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,1033.21,739.66
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,1040.92,743.08
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,1045.32,744.57
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,1044.88,743.94
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1041.11,741.42
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,1032.56,736.06
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,1020.78,728.84
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,1004.3,717.39
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,984.67,704.1
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,959.28,688.62
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,931.07,671.38
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,898.44,651.81
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,863.37,630.48
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,824.35,605.82
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,783.33,579.62
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,738.73,550.7
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,692.73,519.89
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,643.06,485.32
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,592.67,449.14
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,540.2,409.41
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,485.27,366.72
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,429.82,322.06
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,375.49,277.08
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,320.28,230.66
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,267.27,185.3
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,211.48,138.49
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,161.84,97.9
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,113.34,62.21
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,70.35,37.14
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,37.6,27.1
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,33.59,23.43
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,26.45,16.75
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,18.77,7.14
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,11.8,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,18.12,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,49.49,12.66
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,99.14,63.52
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,157.14,111.45
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,212.56,158.97
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,275.76,212.47
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,332.71,260.28
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,394.02,309.91
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,451.41,354.85
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,511.31,399.98
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,565.24,439.55
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,621.43,479.46
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,672.32,514.52
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,722.97,547.57
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,769.4,576.65
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,814.74,604.52
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,849.8,626.45
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,887.3,649.95
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,919.6,668.62
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,949.42,685.6
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,974.07,700.61
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,995.9,713.92
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,1012.81,722.8
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1026.61,729.84
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,1034.71,734.87
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,1039.55,738.04
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,1038.6,736.95
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,1034.38,733.94
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,1024.96,728.03
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,1012.4,720.29
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,992.98,708.92
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,970.78,695.82
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,945.75,679.89
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,918.06,662.3
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,884.89,641.62
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,849.57,619.44
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,810.88,594.47
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,770.42,568.16
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,725.12,538.34
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,678.6,505.9
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,609.88,456.52
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,549.49,412.29
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,498.94,375.08
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,448.4,336.76
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,410.37,306.18
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,366.29,269.32
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,312.82,225.08
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,262.26,182.65
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,211.22,140.56
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,164.23,102.87
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,118.57,69.7
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,79.0,46.24
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,47.59,35.44
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,41.08,29.62
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,30.9,20.31
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.2,8.4
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,12.78,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,9.34,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,18.43,3.12
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,52.24,34.5
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,87.84,64.01
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,124.85,95.3
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,165.1,129.14
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,210.11,166.38
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,255.04,202.97
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,254.98,202.6
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,247.53,195.53
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,273.84,215.33
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,299.66,234.19
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,483.05,378.11
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,673.65,519.74
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,719.94,550.23
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,765.93,580.2
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,805.11,604.28
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,842.9,627.11
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,788.22,584.36
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,716.93,528.31
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,747.76,549.66
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,777.98,569.68
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,885.91,646.45
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,984.66,709.7
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,992.44,713.21
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,997.25,715.8
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,860.03,622.01
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,708.01,511.36
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,748.65,541.22
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,781.88,564.59
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,865.32,628.37
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,933.83,676.96
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,909.19,660.62
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,882.23,643.58
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,849.89,622.94
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,815.89,601.1
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,778.6,576.59
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,739.6,550.33
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,696.88,520.76
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,653.31,490.04
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,606.44,456.1
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,559.48,421.36
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,509.78,383.89
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,460.55,345.84
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,409.47,305.9
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,360.11,266.3
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,309.48,224.6
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,261.18,184.28
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,212.83,144.76
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,168.11,109.16
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,124.17,76.89
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,85.25,52.69
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,53.34,40.29
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,45.01,32.85
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,33.29,22.25
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,20.98,9.27
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,13.27,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,16.11,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,42.78,13.17
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,87.24,56.83
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,138.37,99.14
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,188.71,142.01
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,246.45,190.99
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,300.27,236.52
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,360.98,286.36
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,416.67,331.53
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,475.25,377.74
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,528.18,417.79
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,582.3,457.61
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,631.97,492.93
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,681.85,527.48
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,727.26,557.12
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,772.06,585.6
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,808.56,607.25
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,846.22,629.3
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,878.75,647.89
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,909.24,664.92
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,934.21,679.49
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,956.63,692.4
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,972.92,699.98
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,986.33,705.78
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,994.74,710.45
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,1000.14,713.36
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,999.02,712.31
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,994.87,709.52
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,986.2,704.02
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,974.62,696.82
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,957.36,686.1
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,937.46,673.8
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,833.97,603.74
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,734.37,531.18
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,786.08,573.49
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,821.53,600.93
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,617.16,455.98
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,434.74,319.77
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,559.96,417.74
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,657.7,490.13
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,611.06,456.53
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,564.24,423.12
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,450.28,338.03
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,363.04,272.43
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,372.63,278.94
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,363.77,267.94
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,312.9,226.21
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,264.41,186.01
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,215.44,146.23
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,170.35,110.44
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,126.45,77.99
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,87.38,53.57
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,54.06,40.81
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,45.74,33.5
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,34.05,22.94
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,21.77,10.18
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,19.94,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,54.0,18.45
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,103.14,66.9
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,161.21,115.13
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,216.36,162.64
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,279.08,215.93
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,337.03,264.25
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,399.81,314.68
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,457.35,359.22
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,517.33,403.49
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,571.43,441.38
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,627.91,478.99
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,678.85,512.27
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,729.5,543.43
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,775.62,570.85
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,820.53,596.94
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,855.29,619.03
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,892.46,642.72
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,925.89,663.53
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,957.06,682.82
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,981.6,697.57
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1003.27,710.67
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,980.73,695.14
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,939.24,664.72
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,888.13,629.89
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,828.53,589.41
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,943.95,672.61
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,1040.78,731.95
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,1031.38,724.89
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,1018.79,717.31
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,1001.18,706.14
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,980.61,693.23
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,955.21,678.65
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,927.05,662.28
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,895.31,643.49
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,861.08,622.93
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,822.21,599.8
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,781.41,575.08
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,736.86,546.36
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,690.9,515.83
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,642.33,480.68
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,593.06,444.26
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,538.18,403.06
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,485.16,362.07
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,422.99,314.44
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,363.61,267.9
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,317.04,228.81
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,270.74,188.43
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,215.04,141.69
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,165.39,100.9
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,117.34,64.83
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,74.39,38.69
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,37.56,26.92
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,33.99,23.64
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,27.36,17.48
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,20.25,9.41
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,12.78,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.93,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.71,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,17.36,8.33
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,27.03,16.79
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,38.63,26.79
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,50.24,36.7
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,63.41,47.67
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,76.7,58.52
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,62.34,46.45
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,48.31,34.67
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,68.65,51.23
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,89.07,67.57
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,146.83,113.76
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,205.61,159.63
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,340.15,265.04
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,482.84,372.26
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,479.7,367.69
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,466.42,356.36
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,287.45,220.76
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,107.79,79.9
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,217.09,165.21
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,327.82,248.84
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,436.0,328.72
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,537.66,401.48
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,457.94,342.5
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,371.95,278.8
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,426.04,318.75
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,473.08,352.63
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,584.65,434.32
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,687.78,507.44
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,746.86,550.92
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,799.86,589.8
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,553.85,415.45
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,313.89,236.13
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,292.24,220.86
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,270.76,204.93
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,327.37,248.08
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,381.33,288.49
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,323.12,245.19
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,267.6,203.67
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,273.04,208.82
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,275.5,211.55
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,184.06,141.21
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,90.98,67.92
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,100.44,75.82
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,109.73,83.53
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,161.48,124.28
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,205.86,157.96
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,177.12,135.17
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,149.17,113.08
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,122.25,91.83
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,96.48,71.99
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,73.23,58.03
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,55.99,42.78
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,39.88,28.19
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,23.84,12.39
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,19.9,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,53.95,20.12
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,101.85,65.96
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,158.81,113.2
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,211.56,159.35
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,271.65,211.64
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,279.34,222.11
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,269.78,216.1
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,272.22,217.96
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,272.01,216.5
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,336.35,267.13
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,412.18,325.2
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,425.64,333.13
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,442.52,343.47
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,503.24,387.95
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,574.31,438.5
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,642.14,487.89
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,721.33,544.09
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,701.19,525.02
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,682.98,507.83
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,560.21,418.2
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,432.65,322.91
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,431.38,321.49
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,429.88,319.34
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,493.15,365.09
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,556.08,409.52
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,795.89,587.14
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,1006.27,725.78
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,911.79,661.05
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,805.46,582.67
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,883.19,643.15
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,942.53,683.3
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,802.94,586.98
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,663.91,484.02
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,757.68,558.55
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,828.95,610.8
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,791.23,585.18
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,751.84,559.23
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,709.2,531.14
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,665.33,500.35
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,618.54,467.57
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,571.33,433.53
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,521.26,395.6
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,471.39,356.77
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,407.54,306.58
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,354.11,263.92
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,295.19,217.61
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,249.72,182.37
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,208.27,148.83
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,168.64,117.08
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,127.54,81.11
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,80.45,45.03
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,43.82,32.32
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,39.23,28.14
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,30.63,20.28
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,21.64,10.91
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,18.36,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,49.34,18.94
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,94.69,61.39
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,148.63,105.49
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,202.09,150.86
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,261.93,201.22
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,317.21,247.44
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,377.19,296.04
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,372.84,293.69
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,349.13,274.74
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,465.14,365.69
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,597.46,465.2
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,645.91,498.59
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,695.88,531.48
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,740.0,559.61
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,783.02,586.58
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,822.35,611.45
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,860.0,634.97
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,891.67,653.06
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,921.03,669.52
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,939.92,679.92
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,961.5,692.12
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,977.89,700.97
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,991.32,708.01
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,895.06,642.84
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,777.45,556.82
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,897.43,644.32
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,1000.38,709.11
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,992.0,701.95
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,980.65,694.32
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,962.14,683.01
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,945.16,672.79
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,920.92,657.98
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,894.18,641.64
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,862.91,622.89
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,829.56,602.62
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,792.12,578.98
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,753.04,554.06
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,710.36,526.19
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,666.68,495.93
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,619.67,462.67
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,572.33,428.34
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,519.62,389.28
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,469.33,350.89
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,417.53,310.84
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,367.19,270.73
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,315.4,228.24
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,266.54,187.54
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,216.92,146.82
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,171.24,110.12
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,127.76,77.91
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,89.41,53.86
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,53.56,40.42
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,45.45,33.33
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,35.03,23.91
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,24.07,12.91
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,15.24,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,17.03,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,43.0,16.71
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,89.09,58.44
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,140.89,100.76
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,191.71,143.64
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,249.93,192.42
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,307.07,239.87
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,367.87,289.05
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,423.0,332.57
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,480.88,376.86
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,533.99,416.28
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,588.39,455.51
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,637.72,490.95
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,687.15,525.39
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,731.91,554.06
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,773.57,580.19
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,812.83,604.68
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,850.52,627.81
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,887.32,649.29
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,917.69,666.33
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,942.18,680.27
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,964.0,692.48
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,980.0,700.26
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,993.06,706.27
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,908.53,649.7
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,802.12,571.9
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,911.55,652.63
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,1003.53,710.89
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,995.14,703.85
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,983.74,696.19
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,884.73,631.38
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,779.79,555.31
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,847.44,607.81
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,896.62,640.24
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,866.52,621.01
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,834.12,601.06
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,797.16,577.49
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,758.41,552.63
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,715.93,525.55
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,671.27,495.76
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,623.84,463.47
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,575.88,429.81
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,525.61,392.63
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,475.49,354.44
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,423.32,314.25
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,372.32,273.63
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,317.03,228.27
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,266.32,185.64
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,215.53,143.36
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,168.27,104.82
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,122.22,70.09
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,81.16,44.22
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,43.82,32.11
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,38.04,27.04
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,30.65,20.26
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.38,11.78
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.29,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,19.56,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,52.65,21.44
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,97.86,63.37
