Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,151.8,107.43
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,204.94,152.19
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,264.22,201.48
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,318.75,246.39
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,377.57,293.19
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,272.19,212.96
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,121.48,92.3
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,166.11,127.51
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,211.87,161.96
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,311.82,237.68
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,418.86,315.02
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,596.29,444.37
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,782.18,567.36
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,820.48,588.68
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,857.09,610.95
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,888.61,628.73
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,912.61,641.82
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,936.33,656.12
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,957.43,668.85
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,973.81,677.49
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,987.27,684.48
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,994.71,689.3
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,999.09,692.48
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,998.9,691.67
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,995.64,689.16
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,869.81,608.92
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,733.57,513.9
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,844.4,596.58
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,939.03,658.89
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,915.01,643.15
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,888.51,627.37
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,857.87,609.69
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,825.1,590.48
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,710.82,513.56
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,609.87,441.08
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,619.84,451.71
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,620.73,454.52
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,526.21,386.63
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,445.03,327.9
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,359.47,266.59
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,284.59,212.09
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,204.28,152.87
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,128.45,95.7
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,68.65,49.34
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.72,0.62
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,17.26,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,45.77,18.93
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,88.87,58.32
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,138.77,99.13
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,188.3,140.94
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,244.9,188.53
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,298.25,232.82
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,356.16,279.57
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,412.27,323.47
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,468.92,366.44
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,522.12,405.75
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,576.85,445.05
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,626.23,479.41
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,675.82,513.07
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,720.17,541.64
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,763.84,568.97
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,802.6,593.77
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,837.14,615.62
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,874.62,638.06
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,910.91,659.45
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,934.98,674.15
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,950.82,683.74
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,968.0,692.97
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,982.34,700.41
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,851.57,612.1
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,694.32,497.95
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,855.29,616.78
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,993.75,707.39
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,985.55,700.71
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,974.41,693.8
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,876.55,630.0
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,772.92,555.02
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,763.27,550.05
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,751.69,543.02
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,793.37,577.37
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,820.63,598.52
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,784.1,574.69
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,746.01,550.17
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,565.16,419.78
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,412.15,304.49
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,478.16,356.75
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,526.51,393.04
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,482.08,359.82
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,438.02,326.76
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,357.43,266.93
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,292.27,219.01
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,274.43,203.7
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,251.03,182.36
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,210.24,149.94
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,171.54,119.48
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,133.23,86.85
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,92.48,55.82
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,56.98,43.09
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,46.84,34.26
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.08,24.65
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,26.55,15.18
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,15.79,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,39.27,16.06
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,80.2,52.65
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,127.38,90.93
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,179.29,133.91
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,234.78,179.68
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,287.46,222.89
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,345.28,269.13
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,398.38,310.52
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,454.49,353.04
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,510.53,394.35
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,565.95,434.21
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,615.25,467.85
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,664.9,500.81
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,710.99,530.98
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,756.94,559.58
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,795.2,582.59
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,832.07,604.4
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,869.9,626.0
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,904.77,645.39
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,929.35,657.33
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,951.37,667.66
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,969.08,676.17
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,984.03,683.06
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,993.12,688.76
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,999.14,692.78
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,824.26,580.92
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,629.14,444.23
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,816.58,581.2
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,979.45,685.81
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,963.38,675.55
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,944.49,665.65
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,735.13,528.35
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,528.64,379.63
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,696.63,507.42
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,834.3,602.51
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,720.38,523.84
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,619.49,449.9
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,575.76,420.77
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,533.38,391.66
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,566.48,420.01
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,576.77,429.84
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,526.6,392.22
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,476.93,354.35
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,418.33,309.53
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,366.82,269.13
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,316.75,228.15
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,266.99,186.49
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,218.12,146.27
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,173.03,109.89
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,128.27,76.5
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,88.92,51.39
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,52.88,39.62
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,42.82,30.87
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,34.0,22.94
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,24.72,13.86
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,12.45,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,7.37,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,14.47,3.31
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,31.15,19.2
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,48.13,33.68
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,69.83,51.87
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,91.83,70.16
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,115.52,89.41
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,140.0,109.01
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,158.16,123.37
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,176.24,137.44
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,165.35,128.19
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,153.78,118.36
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,185.1,142.85
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,216.92,167.41
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,310.6,239.73
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,401.83,308.08
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,485.31,370.48
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,564.32,428.52
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,580.06,437.51
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,594.54,445.84
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,629.2,470.23
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,663.73,494.23
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,509.83,381.25
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,340.5,254.26
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,286.49,214.52
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,232.86,174.29
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,385.76,288.9
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,534.28,396.05
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,437.38,325.32
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,337.81,252.09
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,425.03,317.0
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,506.64,376.2
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,614.35,456.64
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,714.1,529.3
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,697.79,518.11
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,680.04,506.46
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,665.99,498.89
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,648.43,488.58
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,594.14,448.61
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,543.12,410.83
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,402.47,305.93
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,274.25,208.16
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,217.68,165.53
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,160.11,121.32
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,202.4,154.95
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,241.36,185.34
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,173.27,132.72
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,110.05,83.56
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,97.18,73.72
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,84.36,63.69
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,71.58,53.42
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,58.87,43.03
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,46.37,32.66
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,33.79,23.42
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,23.64,14.37
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,13.5,5.1
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,6.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,16.21,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,40.53,17.04
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,75.27,49.47
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,114.66,82.39
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,156.23,117.99
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,201.99,156.97
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,245.13,193.12
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,290.38,229.98
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,380.37,301.87
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,483.35,381.96
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,535.84,421.21
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,589.35,460.34
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,638.36,495.45
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,685.73,527.54
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,685.67,522.92
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,668.44,505.44
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,683.61,514.01
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,687.5,514.52
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,714.76,531.67
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,740.78,547.57
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,743.06,546.7
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,742.44,544.13
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,736.74,539.03
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,729.06,532.67
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,746.75,544.91
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,763.34,556.2
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,764.14,555.56
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,763.69,554.29
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,693.68,505.16
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,629.28,459.52
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,603.57,441.96
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,574.83,421.97
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,605.71,444.98
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,631.15,463.67
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,605.44,446.11
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,579.76,428.79
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,447.7,334.25
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,322.51,242.03
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,325.14,244.96
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,327.61,247.26
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,294.02,222.83
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,263.35,200.47
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,252.5,192.71
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,241.44,184.67
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,212.02,162.45
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,183.41,140.72
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,156.87,120.44
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,131.05,100.53
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,115.33,88.5
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,99.68,76.31
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,84.12,63.83
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,68.66,51.23
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,54.63,39.69
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,40.57,29.52
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,28.0,18.27
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,15.43,6.82
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.71,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,22.62,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,62.5,27.41
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,110.37,71.7
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,168.18,119.75
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,222.41,166.81
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,283.84,219.49
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,340.12,267.4
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,400.42,317.02
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,457.26,362.81
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,515.33,408.21
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,569.21,449.31
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,623.83,489.88
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,674.81,525.36
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,725.53,558.96
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,771.22,587.54
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,811.65,611.98
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,850.02,636.19
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,886.48,658.85
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,919.02,677.34
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,949.15,694.04
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,972.37,707.9
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,992.7,719.97
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,1007.62,727.18
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,1019.38,732.46
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,1026.42,736.76
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,1030.23,739.16
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,1027.79,736.71
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,1022.15,732.35
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,942.63,681.42
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,853.69,615.86
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,916.87,667.43
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,965.04,700.47
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,636.86,475.94
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,312.96,231.19
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,600.9,454.2
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,853.19,631.47
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,816.89,605.8
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,778.61,580.61
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,737.17,553.01
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,693.97,523.59
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,647.03,490.08
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,597.52,453.9
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,546.38,414.68
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,495.15,374.41
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,442.08,332.3
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,389.93,289.71
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,336.49,244.59
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,284.49,199.91
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,228.97,153.11
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,179.22,111.67
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,130.76,74.07
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,86.54,44.89
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,45.94,27.59
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,35.63,25.14
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,29.57,19.56
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,23.08,13.04
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,11.24,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,23.78,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,65.51,29.32
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,113.95,74.69
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,172.28,123.68
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,227.85,172.37
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,290.65,226.85
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,348.35,276.14
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,410.35,327.35
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,467.3,374.66
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,525.42,421.76
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,580.75,464.71
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,636.89,507.15
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,687.11,543.69
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,736.91,578.45
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,782.7,608.7
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,823.24,634.78
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,861.75,659.92
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,898.29,683.44
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,930.67,702.86
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,960.64,720.48
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,985.2,735.45
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,1006.86,748.49
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,1023.46,756.72
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,1036.94,762.94
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,1046.23,767.98
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,1052.21,770.98
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,1052.83,769.5
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,1050.11,766.03
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,1042.6,760.68
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1031.82,753.36
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,1016.8,743.4
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,998.58,731.47
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,974.52,715.4
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,947.56,697.51
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,917.13,677.71
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,883.95,656.03
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,846.03,631.07
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,805.97,604.53
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,762.39,575.36
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,717.02,544.67
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,668.57,509.9
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,619.12,472.85
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,566.4,432.49
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,513.33,390.74
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,458.62,346.99
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,404.47,302.36
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,348.71,254.92
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,290.95,205.17
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,236.41,158.22
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,184.81,114.47
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,134.17,74.71
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,88.01,44.09
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,44.85,25.85
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,30.4,20.96
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,25.91,16.77
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,21.11,11.79
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,10.3,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,25.35,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,71.19,32.02
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,120.97,79.49
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,180.9,130.44
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,236.21,179.61
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,298.48,233.93
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,355.16,282.25
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,416.61,332.31
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,473.7,377.76
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,532.74,422.82
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,587.89,462.31
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,643.62,500.46
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,691.33,531.37
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,741.41,562.92
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,786.97,591.32
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,831.16,618.39
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,870.08,640.13
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,906.96,660.13
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,939.01,677.58
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,968.42,693.22
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,993.49,709.28
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1015.61,723.59
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,1032.64,733.43
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,1046.46,741.35
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,1054.46,747.23
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1059.08,751.16
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,1058.82,752.17
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,1055.16,751.18
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,1046.66,746.55
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,1034.88,739.98
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,1017.9,728.79
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,997.79,715.71
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,973.27,700.68
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,945.88,683.83
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,913.93,664.01
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,879.45,642.45
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,840.91,617.62
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,800.28,591.25
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,756.28,562.8
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,710.73,532.95
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,661.78,498.4
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,611.94,461.79
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,559.61,422.41
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,507.1,381.79
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,452.86,338.73
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,399.32,294.95
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,340.91,246.5
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,287.37,200.82
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,233.32,154.99
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,182.34,112.35
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,132.8,73.9
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,87.9,44.3
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,43.08,23.87
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,31.16,21.43
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,26.27,16.89
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,21.03,11.59
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,10.25,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,21.99,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,60.63,27.12
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,106.98,70.2
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,162.7,116.99
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,215.84,163.43
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,276.08,215.49
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,331.64,263.18
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,391.39,312.79
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,446.56,357.52
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,504.01,402.57
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,556.51,441.69
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,611.11,480.98
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,587.02,457.5
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,539.03,416.26
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,667.43,512.92
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,798.13,602.17
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,833.08,621.93
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,870.35,643.64
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,903.24,661.22
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,934.07,677.11
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,959.08,689.55
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,981.33,699.96
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,998.18,705.33
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,1011.99,708.62
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,1020.7,709.99
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,1026.19,709.35
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,1026.92,705.68
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,1024.42,700.27
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,1016.72,694.54
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,1005.87,687.17
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,990.42,675.95
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,971.91,663.17
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,949.08,651.2
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,923.43,637.58
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,892.8,620.88
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,859.67,602.52
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,823.06,580.87
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,784.39,557.73
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,741.55,531.65
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,697.23,504.29
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,649.56,472.53
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,601.05,439.0
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,550.2,403.29
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,499.35,366.27
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,443.15,324.13
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,390.38,282.9
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,335.94,239.38
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,283.66,196.32
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,231.01,152.89
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,178.85,110.32
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,130.76,73.66
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,87.84,45.6
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,47.86,27.71
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,35.36,24.84
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,29.77,19.7
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,23.78,13.75
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,11.54,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,19.92,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,53.8,23.57
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,97.92,63.51
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,150.68,106.84
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,202.8,151.17
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,260.72,200.02
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,315.8,246.01
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,375.42,294.25
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,430.33,337.77
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,487.77,381.91
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,540.52,420.48
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,594.39,458.63
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,642.43,491.84
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,691.93,523.91
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,736.88,550.91
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,780.95,576.69
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,819.5,600.14
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,856.39,622.22
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,888.13,639.98
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,912.55,652.93
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,937.15,667.32
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,959.13,680.03
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,975.37,687.83
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,988.7,693.9
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,997.52,698.67
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,1003.29,701.71
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,1003.46,700.05
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,1000.56,696.67
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,993.14,692.07
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,982.75,685.79
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,968.42,676.45
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,951.1,665.35
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,928.22,651.61
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,902.71,636.26
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,872.9,618.67
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,840.77,599.47
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,804.4,576.49
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,766.17,552.18
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,724.69,525.93
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,681.84,498.04
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,634.1,464.68
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,586.59,430.71
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,536.71,394.46
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,486.72,357.07
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,434.85,317.87
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,383.99,278.1
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,331.49,235.62
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,278.12,191.66
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,227.27,150.02
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,179.66,111.44
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,132.48,75.5
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,89.96,47.5
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,51.02,29.76
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,37.93,26.67
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,31.53,20.9
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,24.66,14.29
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,12.31,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,20.93,0.0
