Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,56.83,24.67
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,104.48,67.25
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,161.5,113.86
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,214.38,159.14
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,274.4,210.08
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,331.61,257.71
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,393.62,307.66
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,449.32,352.2
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,507.34,397.23
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,560.56,436.78
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,615.98,476.74
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,665.6,511.1
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,714.95,543.48
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,760.22,572.64
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,800.32,597.85
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,839.33,622.56
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,876.53,645.77
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,906.97,662.95
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,934.8,678.27
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,868.86,632.24
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,772.98,559.81
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,819.96,590.88
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,860.17,616.23
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,947.39,679.72
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,1023.33,727.14
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,1023.07,726.02
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,1019.64,723.65
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,1011.12,718.57
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,999.55,711.68
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,982.14,700.07
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,961.94,686.74
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,937.61,671.83
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,910.7,655.23
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,878.78,635.27
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,844.75,613.82
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,806.98,589.25
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,767.5,563.39
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,723.04,534.12
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,677.78,502.95
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,630.86,470.08
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,583.53,436.09
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,532.87,397.92
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,480.95,358.07
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,429.23,318.08
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,378.81,278.0
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,306.21,222.54
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,254.72,184.92
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,215.4,153.98
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,177.85,124.52
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,141.92,92.92
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,100.94,60.13
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,64.6,41.79
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,49.53,36.48
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,39.3,27.41
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,28.54,17.45
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,15.69,0.13
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,23.43,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,64.98,28.51
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,115.57,74.65
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,177.4,125.84
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,233.5,174.82
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,296.87,229.55
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,357.02,281.16
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,421.35,334.82
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,479.78,382.79
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,540.25,430.86
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,596.91,473.98
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,654.53,516.49
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,702.99,548.79
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,753.78,581.6
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,800.22,610.82
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,845.48,638.65
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,884.92,662.9
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,922.21,685.37
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,955.54,703.53
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,986.33,719.72
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1010.63,730.91
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1031.87,739.94
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1048.43,746.5
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1061.68,750.98
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,1069.56,753.63
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1074.0,754.23
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1073.45,751.23
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1069.45,746.3
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,1060.03,739.71
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1047.27,731.27
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,1029.37,718.41
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,1008.39,703.85
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,983.83,688.61
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,956.35,671.64
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,924.32,651.87
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,889.75,630.49
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,851.11,606.47
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,810.36,580.98
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,766.25,552.02
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,720.6,521.92
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,671.39,489.78
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,621.26,455.35
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,568.8,417.8
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,516.17,378.91
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,461.59,337.03
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,407.67,294.4
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,348.8,246.81
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,294.92,201.98
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,240.67,157.23
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,189.41,115.36
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,139.49,77.26
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,91.13,45.03
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,48.11,25.47
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,32.61,22.19
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,27.79,17.81
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,22.64,12.76
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,10.98,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,21.06,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,57.23,25.05
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,104.58,68.16
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,161.07,114.8
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,214.4,160.93
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,274.88,212.72
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,331.72,260.94
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,393.4,311.62
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,450.19,357.2
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,509.41,403.16
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,563.12,442.79
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,619.2,482.77
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,669.98,517.97
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,720.53,551.14
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,766.57,579.42
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,807.6,603.71
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,847.02,627.82
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,884.6,650.31
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,917.24,668.39
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,947.52,684.72
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,971.94,698.49
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,993.53,710.47
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,1010.18,717.92
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,1023.74,723.47
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,1032.14,727.32
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,1037.3,729.3
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,1037.19,726.72
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,1033.82,722.31
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,1025.26,716.31
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,1013.57,708.55
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,997.35,697.45
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,978.14,684.65
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,954.18,670.36
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,927.5,654.4
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,896.55,635.73
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,863.29,615.51
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,825.58,591.79
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,785.95,566.7
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,742.88,539.61
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,698.52,511.24
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,651.5,478.99
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,603.72,445.38
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,550.33,406.47
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,498.89,367.85
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,446.04,326.91
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,394.16,285.62
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,340.71,242.51
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,286.77,198.3
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,234.87,155.81
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,186.2,116.31
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,138.41,79.99
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,95.61,51.62
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,55.86,32.7
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,40.42,28.93
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,33.65,22.89
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,26.39,15.99
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,13.08,0.09
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,5.41,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,10.61,1.06
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,25.59,15.02
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,40.79,28.1
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,61.33,45.55
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,81.82,62.78
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,103.14,80.21
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,124.89,97.66
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,137.19,107.07
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,149.38,116.16
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,182.95,142.11
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,217.41,168.03
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,267.62,205.29
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,313.85,238.28
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,306.49,230.6
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,298.05,222.57
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,315.47,234.94
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,332.79,246.97
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,395.37,291.46
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,458.75,335.19
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,399.89,292.07
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,333.62,243.99
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,559.96,406.25
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,781.63,552.04
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,880.43,618.3
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,970.8,675.27
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,973.24,673.92
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,972.86,672.13
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,965.69,667.71
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,955.78,661.81
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,855.23,595.79
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,752.53,524.11
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,818.93,575.07
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,872.29,613.65
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,844.33,596.59
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,814.22,578.91
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,778.59,557.5
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,741.59,534.26
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,659.12,476.97
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,587.41,426.04
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,530.64,386.66
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,477.98,349.5
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,446.07,327.34
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,412.87,303.55
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,219.58,162.8
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,43.5,28.74
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,74.47,53.4
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,104.61,77.17
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,92.23,67.83
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,79.89,58.44
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,68.06,49.29
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,56.05,39.82
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,44.43,30.48
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,32.82,22.26
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,22.67,13.44
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,12.53,4.54
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,6.26,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,11.71,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,24.35,9.2
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,53.51,35.33
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,84.24,60.53
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,116.29,87.56
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,150.52,116.31
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,186.85,146.18
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,224.81,176.75
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,242.96,190.81
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,258.25,201.99
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,370.86,290.14
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,499.38,387.19
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,595.85,459.67
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,699.71,533.69
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,742.69,560.77
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,788.43,589.75
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,827.86,613.69
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,865.55,636.17
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,898.41,655.51
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,929.0,673.23
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,954.81,688.42
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,977.89,701.82
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,995.57,710.74
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,1010.23,717.8
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,1020.29,723.06
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1027.12,726.4
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1028.68,725.53
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,1026.97,722.77
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,1019.53,717.61
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,1008.92,710.6
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,993.71,701.26
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,975.44,690.1
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,951.88,674.83
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,925.53,657.87
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,895.16,638.76
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,862.29,618.01
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,824.19,593.42
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,784.13,567.46
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,740.58,537.93
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,695.7,507.41
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,648.91,475.91
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,601.29,442.42
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,549.63,404.32
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,498.24,365.49
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,442.46,322.91
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,390.14,281.56
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,336.76,238.49
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,285.94,196.61
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,231.84,152.3
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,183.3,112.81
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,136.11,77.11
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,94.31,49.66
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,54.78,30.78
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,38.48,26.91
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,32.58,21.63
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,26.26,15.61
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,13.05,0.61
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,21.33,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,59.06,24.33
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,104.85,66.39
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,160.03,111.59
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,211.88,156.1
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,270.71,206.22
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,325.67,252.91
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,384.94,301.85
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,439.54,346.38
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,495.52,390.78
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,548.58,430.95
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,602.55,470.61
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,651.64,504.47
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,700.48,536.4
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,637.07,485.03
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,544.68,410.02
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,326.07,248.55
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,102.83,74.96
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,147.35,109.34
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,192.23,143.1
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,517.91,390.12
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,841.86,614.95
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,659.86,483.71
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,464.14,340.3
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,523.76,383.96
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,583.09,425.7
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,474.2,348.07
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,360.9,265.99
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,598.11,441.72
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,814.52,592.81
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,518.23,384.78
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,221.34,163.63
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,529.57,398.36
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,818.92,603.79
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,836.97,621.9
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,840.71,626.76
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,724.82,545.01
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,622.01,466.42
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,401.88,305.24
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,194.6,146.27
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,319.35,244.11
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,434.48,331.74
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,404.65,309.25
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,374.33,286.47
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,340.83,261.28
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,307.41,235.66
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,224.99,172.41
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,158.47,121.9
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,140.27,108.11
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,122.52,94.47
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,117.23,78.96
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,95.73,53.01
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,56.74,33.38
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,40.21,29.27
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,33.92,23.44
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,26.79,16.54
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,13.44,1.24
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,20.48,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,54.68,23.31
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,100.58,65.93
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,155.87,111.77
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,209.97,158.6
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,270.65,210.92
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,326.68,258.71
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,386.8,308.41
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,442.81,354.0
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,501.38,400.2
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,555.04,441.25
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,609.5,481.72
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,659.99,518.21
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,708.62,551.64
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,754.58,581.96
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,799.68,611.2
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,840.22,638.09
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,879.14,663.67
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,912.78,684.15
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,944.26,703.02
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,964.57,715.42
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,987.56,729.73
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,1005.78,739.71
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,1021.07,747.82
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,1030.31,753.21
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,1036.4,756.69
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,1037.83,756.06
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,1036.09,753.51
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,1028.71,748.59
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,1018.26,741.81
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,1004.75,733.14
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,988.11,722.49
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,964.8,707.5
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,938.72,690.72
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,908.95,671.44
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,876.58,650.36
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,839.54,627.03
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,800.48,602.08
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,758.43,573.81
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,714.66,544.06
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,667.19,509.23
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,618.86,472.89
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,568.15,434.09
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,514.47,392.09
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,460.69,349.33
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,407.65,305.88
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,353.66,260.02
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,300.8,214.21
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,247.17,168.16
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,196.42,125.09
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,143.3,82.55
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,96.78,49.99
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,53.99,29.17
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,35.78,25.46
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,30.67,20.79
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,25.21,15.44
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,12.15,0.85
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,23.85,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,66.18,27.43
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,115.93,74.85
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,176.05,125.01
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,231.49,173.6
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,294.14,227.71
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,298.05,235.31
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,282.91,224.95
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,400.36,318.59
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,530.55,418.91
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,555.97,435.85
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,573.73,446.9
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,654.08,505.11
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,738.66,561.23
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,784.01,589.29
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,827.91,616.29
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,867.68,640.88
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,905.49,663.96
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,938.25,682.85
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,968.54,700.07
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,993.87,714.81
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,1016.28,727.75
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,1033.58,736.1
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,1047.73,742.56
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,1056.66,747.35
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1062.23,750.23
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,1062.4,748.46
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,1059.19,744.8
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,1051.16,739.8
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1039.85,732.93
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,1022.92,722.71
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,1002.94,710.69
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,979.0,695.62
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,952.19,678.8
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,920.64,658.3
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,886.71,636.29
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,848.54,613.39
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,808.31,588.93
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,764.2,560.94
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,718.88,531.8
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,671.09,498.4
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,622.43,463.35
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,515.54,384.3
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,434.08,323.18
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,397.56,296.39
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,360.02,267.4
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,311.29,229.41
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,265.4,193.14
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,227.87,163.11
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,189.38,132.59
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,150.25,102.31
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,113.38,75.63
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,79.28,54.87
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,57.83,44.28
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,45.17,33.02
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,32.07,20.99
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,16.52,3.36
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,21.83,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,59.99,24.28
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,107.74,69.55
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,165.34,117.22
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,219.43,164.18
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,280.81,216.9
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,337.72,264.89
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,399.12,314.8
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,456.08,359.68
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,514.35,403.87
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,569.14,444.11
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,624.91,483.71
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,675.74,517.47
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,726.28,548.98
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,769.13,574.33
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,814.39,600.64
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,853.66,623.47
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,891.03,644.63
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,924.45,661.53
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,955.64,676.62
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,981.32,687.02
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1004.14,695.27
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,1021.46,700.98
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,1035.63,704.76
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,1044.54,706.85
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1050.14,707.13
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,1050.38,704.27
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,1047.29,699.72
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,1038.89,693.74
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1027.27,686.17
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,1011.52,677.41
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,992.7,666.99
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,968.99,652.88
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,942.43,637.3
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,911.01,618.39
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,877.16,598.04
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,840.1,576.85
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,800.96,554.21
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,756.99,528.29
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,711.65,501.18
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,663.57,471.94
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,614.65,440.55
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,563.0,405.23
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,508.95,367.08
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,455.04,327.6
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,401.98,287.24
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,347.1,244.6
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,294.98,202.82
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,239.86,158.35
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,190.54,118.52
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,142.54,82.23
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,100.12,54.06
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,59.66,33.97
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,40.97,29.3
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,35.18,24.07
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,28.37,17.6
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,14.22,2.15
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,13.22,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,30.26,10.86
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,63.24,41.66
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,98.2,70.64
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,134.93,101.85
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,174.53,135.24
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,213.64,167.81
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,254.76,201.26
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,298.64,236.09
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,343.98,271.22
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,362.15,283.38
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,369.94,287.16
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,447.75,345.73
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,524.99,402.32
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,541.82,410.78
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,555.02,416.67
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,611.32,456.73
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,669.48,497.22
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,680.75,501.79
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,689.34,504.77
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,718.38,524.2
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,746.64,542.86
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,728.51,527.36
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,700.89,505.91
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,743.42,535.91
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,778.2,560.27
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,824.05,592.13
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,872.42,625.14
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,839.29,602.42
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,809.17,582.01
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,845.08,606.5
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,874.82,626.33
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,894.53,645.28
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,900.87,650.11
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,871.21,630.51
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,839.38,609.7
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,744.45,544.28
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,658.2,480.19
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,600.99,440.02
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,547.52,401.82
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,435.2,320.76
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,333.52,245.99
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,293.5,217.2
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,254.93,189.03
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,233.27,173.62
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,209.14,156.15
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,166.83,124.41
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,125.79,93.36
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,131.1,97.98
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,134.8,101.2
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,115.53,86.58
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,96.92,72.3
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,78.22,57.61
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,60.47,45.59
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,44.29,31.55
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,27.92,17.12
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,15.93,3.2
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.93,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
