Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,18.38,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,49.35,18.07
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,94.6,59.88
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,149.92,104.67
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,201.86,148.59
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,261.14,198.41
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,312.82,241.46
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,368.6,286.41
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,429.51,334.38
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,494.31,383.77
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,547.62,423.68
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,603.6,464.47
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,627.14,478.01
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,641.01,484.19
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,716.63,536.15
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,791.93,583.72
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,774.19,566.95
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,732.64,530.97
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,759.63,545.44
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,784.52,557.44
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,880.22,622.16
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,968.87,674.36
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,908.21,633.36
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,827.09,574.5
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,856.17,597.41
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,883.56,617.75
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,876.47,615.54
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,867.52,612.02
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,884.61,623.6
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,899.44,633.4
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,882.85,621.89
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,864.69,609.67
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,823.63,582.96
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,782.18,555.98
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,684.18,488.62
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,592.83,424.65
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,588.73,423.42
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,582.33,419.95
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,535.74,386.9
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,491.1,355.28
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,502.85,365.53
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,507.71,369.96
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,460.84,336.62
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,415.98,304.51
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,335.98,247.15
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,267.34,197.81
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,270.49,198.89
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,261.45,188.72
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,231.08,160.45
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,190.0,122.28
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,144.68,87.69
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,103.85,59.8
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,66.71,40.52
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,47.63,34.62
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,39.03,27.05
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,29.96,18.74
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,19.72,5.46
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.86,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,12.8,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,29.34,9.26
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,66.54,43.2
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,106.16,75.64
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,148.85,111.02
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,196.46,150.43
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,242.37,188.15
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,299.11,233.82
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,344.52,269.75
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,390.66,305.27
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,418.15,325.49
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,448.77,347.32
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,478.67,367.82
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,506.12,386.02
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,516.59,391.04
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,515.78,387.91
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,554.55,415.18
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,601.04,447.29
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,649.16,480.1
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,698.02,512.91
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,646.28,473.72
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,598.02,436.94
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,625.95,455.6
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,653.47,473.47
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,680.71,492.02
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,707.27,510.0
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,729.28,523.97
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,755.43,540.5
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,758.98,542.55
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,761.2,543.88
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,674.76,483.54
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,594.18,426.58
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,632.04,454.44
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,666.91,479.33
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,682.53,491.26
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,692.86,499.59
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,420.93,310.03
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,160.51,116.82
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,355.75,264.81
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,535.64,393.45
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,559.38,412.23
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,568.37,420.14
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,524.44,387.87
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,479.04,354.01
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,397.88,293.73
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,334.43,246.86
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,316.25,230.46
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,287.44,203.61
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,223.31,156.57
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,178.61,126.31
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,144.91,101.32
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,118.41,82.94
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,88.73,63.26
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,67.03,51.05
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,50.69,36.82
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,33.88,21.92
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,19.66,5.56
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.91,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,12.16,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,27.37,8.18
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,63.92,41.43
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,103.53,73.51
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,144.51,107.77
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,190.05,145.86
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,235.33,183.56
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,284.25,223.58
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,330.04,259.94
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,384.01,301.57
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,448.98,351.15
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,519.73,403.85
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,589.93,455.84
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,662.31,508.33
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,638.89,485.55
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,597.59,450.33
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,634.6,475.43
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,671.02,499.16
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,676.76,499.42
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,679.26,497.66
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,732.91,534.88
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,794.36,576.06
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,747.38,539.25
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,695.95,500.27
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,743.47,532.64
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,783.3,558.82
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,788.03,560.72
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,791.35,562.07
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,813.13,577.87
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,836.02,594.04
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,829.61,588.75
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,821.5,582.7
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,856.86,611.56
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,882.6,630.69
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,784.79,563.72
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,692.95,497.64
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,673.88,486.48
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,652.45,472.94
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,671.52,490.17
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,675.41,495.83
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,563.51,414.08
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,472.75,346.68
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,397.26,292.84
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,329.94,244.08
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,360.67,267.02
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,371.36,271.76
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,331.99,238.78
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,285.21,198.62
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,235.0,157.4
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,187.96,119.06
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,141.02,82.38
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,97.76,52.29
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,58.4,32.32
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,39.02,27.4
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,32.71,21.8
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,25.94,15.51
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.65,3.93
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,17.48,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,46.49,14.86
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,89.43,56.5
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,139.86,97.66
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,190.04,140.38
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,249.56,190.96
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,303.3,236.46
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,361.45,284.4
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,274.81,217.28
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,154.8,119.48
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,166.32,128.15
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,177.77,136.41
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,171.98,131.09
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,166.1,125.78
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,145.18,108.95
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,124.48,92.39
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,131.87,97.9
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,139.25,103.36
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,160.24,119.12
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,181.38,134.8
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,187.82,139.48
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,194.3,144.22
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,194.37,143.83
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,194.42,143.47
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,197.39,145.53
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,200.3,147.55
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,435.5,321.24
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,660.64,476.6
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,557.64,403.24
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,461.43,334.96
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,580.06,420.53
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,690.12,496.45
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,595.02,429.62
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,500.99,363.4
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,676.71,494.75
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,827.47,600.5
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,566.48,418.11
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,328.47,241.48
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,515.07,385.88
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,673.86,501.52
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,350.78,267.48
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,61.95,43.02
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,288.93,222.02
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,485.94,365.99
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,391.81,294.16
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,322.5,242.54
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,315.09,234.12
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,290.74,209.83
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,243.02,170.92
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,198.95,135.37
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,155.36,101.69
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,116.58,74.49
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,79.79,53.2
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,62.22,47.47
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,48.92,35.75
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,35.14,23.29
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,20.51,6.38
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,16.08,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,40.04,11.96
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,85.92,55.31
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,137.98,97.54
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,188.67,140.22
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,246.98,189.13
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,305.06,237.41
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,367.64,288.09
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,423.33,332.14
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,481.91,376.93
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,537.45,418.11
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,594.92,459.38
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,645.84,494.22
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,695.03,526.17
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,742.49,555.77
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,789.47,584.45
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,829.77,608.15
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,868.44,630.47
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,900.6,648.3
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,930.31,664.44
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,894.82,640.41
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,843.52,601.46
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,879.21,624.01
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,913.52,644.53
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,886.0,624.74
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,855.65,603.76
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,870.74,612.75
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,883.88,620.03
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,892.54,625.65
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,899.05,630.01
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,850.19,598.27
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,798.79,565.13
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,777.08,551.56
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,754.46,537.06
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,820.57,587.9
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,868.2,620.41
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,831.73,597.13
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,793.29,573.21
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,751.76,547.43
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,708.67,520.04
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,660.6,487.78
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,612.49,454.52
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,561.99,417.69
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,511.23,379.59
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,458.12,339.17
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,405.9,298.11
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,352.36,254.5
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,297.73,209.19
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,245.61,165.82
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,196.58,125.27
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,147.64,86.87
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,103.3,56.05
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,62.28,35.09
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,41.7,30.07
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,35.49,24.52
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,28.85,18.24
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.89,4.94
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,9.83,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,19.47,3.61
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,46.46,29.99
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,78.67,56.63
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,110.58,83.62
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,144.6,112.22
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,178.93,140.44
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,214.98,169.38
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,208.42,163.53
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,190.95,148.33
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,267.07,207.86
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,355.13,274.67
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,391.08,300.07
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,427.08,325.16
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,552.38,419.0
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,691.73,518.58
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,768.52,570.19
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,844.32,617.14
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,748.66,545.98
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,621.0,449.45
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,698.97,503.97
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,771.35,552.03
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,882.04,627.22
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,983.93,688.04
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,993.13,691.29
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,999.33,693.82
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,919.09,640.54
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,826.89,574.41
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,909.76,633.82
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,979.73,676.53
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,962.28,665.2
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,942.27,653.4
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,919.57,639.29
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,894.45,623.73
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,864.35,604.56
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,832.23,584.14
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,760.1,537.69
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,694.96,492.63
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,588.63,420.27
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,494.09,354.3
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,447.73,323.73
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,403.51,293.74
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,378.49,276.7
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,352.9,258.8
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,293.07,216.07
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,235.82,174.88
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,237.82,176.21
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,231.22,170.04
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,199.64,146.23
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,169.34,123.36
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,139.77,101.29
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,112.07,80.95
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,89.94,65.49
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,68.85,52.57
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,51.57,37.65
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,34.69,22.72
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,19.65,5.87
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.93,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.91,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,9.64,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,24.14,13.37
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,38.88,26.08
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,57.87,42.07
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,76.82,57.83
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,97.47,74.53
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,118.42,91.09
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,75.55,56.36
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,34.77,23.0
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,92.13,69.47
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,151.16,115.94
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,158.07,120.83
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,165.12,125.97
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,158.57,120.29
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,152.09,114.76
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,181.89,137.61
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,211.95,160.3
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,237.28,178.8
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,262.7,197.15
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,316.54,236.35
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,378.34,280.33
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,342.31,253.17
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,300.56,222.24
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,314.36,232.21
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,328.06,241.85
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,411.88,301.42
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,489.4,354.61
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,436.91,317.13
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,380.34,277.16
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,508.32,369.0
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,631.82,453.34
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,660.39,472.81
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,687.83,492.01
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,677.13,484.13
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,664.88,475.57
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,493.51,358.27
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,331.77,242.92
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,407.27,299.57
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,475.41,348.36
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,548.51,405.07
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,594.92,439.93
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,546.23,403.6
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,497.35,367.05
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,431.82,317.58
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,377.52,275.93
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,337.1,242.51
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,289.99,202.14
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,239.11,160.4
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,191.22,121.2
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,143.65,83.99
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,100.28,53.83
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,59.79,33.04
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,38.98,27.76
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,33.14,22.49
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,26.87,16.54
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,17.06,4.44
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,16.74,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,44.92,9.68
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,89.65,55.6
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,143.38,99.44
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,194.44,142.77
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,252.9,192.15
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,308.1,238.22
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,368.26,286.88
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,423.82,331.09
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,482.02,375.89
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,534.8,414.85
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,588.67,453.36
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,637.56,487.7
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,687.81,520.72
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,732.87,547.88
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,776.85,573.49
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,749.77,550.52
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,702.87,511.55
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,809.75,584.83
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,913.16,645.0
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,938.68,656.75
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,961.57,667.64
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,870.63,606.45
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,752.98,522.38
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,887.92,616.95
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,1008.26,689.22
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,934.31,642.02
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,846.24,581.04
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,818.93,564.21
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,794.77,548.41
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,773.05,535.15
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,750.71,521.35
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,781.28,542.72
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,808.98,561.31
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,757.1,527.19
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,705.87,494.04
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,661.19,464.02
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,618.22,434.83
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,513.6,363.67
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,417.77,297.39
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,232.19,168.56
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,48.38,31.96
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,103.07,74.54
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,156.51,114.96
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,169.75,125.01
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,182.19,134.66
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,216.77,159.89
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,240.74,175.72
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,207.63,150.88
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,175.88,127.08
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,144.53,103.77
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,115.18,82.37
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,87.83,63.43
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,66.35,50.71
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,52.31,38.44
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,34.69,22.83
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,19.77,5.96
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.93,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,12.8,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,31.41,4.72
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,73.11,46.22
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,124.5,88.1
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,172.79,128.57
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,228.27,175.01
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,280.41,218.56
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,337.26,264.81
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,276.07,217.52
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,187.71,145.92
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,233.3,181.5
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,280.9,217.52
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,308.73,237.21
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,336.39,256.41
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,250.1,189.88
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,158.89,118.86
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,169.08,126.62
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,179.36,134.13
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,206.51,154.07
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,233.81,173.73
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,255.28,189.04
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,276.74,204.17
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,369.73,270.02
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,457.23,328.88
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,596.99,423.86
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,735.87,512.45
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,682.63,473.54
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,635.0,440.35
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,473.14,333.68
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,315.41,225.43
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,348.54,249.79
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,384.65,274.46
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,452.45,321.44
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,518.17,365.81
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,472.86,334.54
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,428.67,304.74
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,355.5,255.72
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,284.19,206.56
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,371.4,270.62
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,451.97,327.29
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,277.24,203.24
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,106.39,76.66
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,182.51,135.14
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,252.45,186.87
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,333.36,246.55
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,389.42,282.94
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,338.72,242.65
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,291.51,205.22
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,242.98,166.9
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,197.85,131.35
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,153.98,98.63
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,116.11,73.08
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,79.32,52.09
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,57.88,43.58
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,48.54,35.3
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,35.13,23.19
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,20.51,6.34
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,14.54,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,38.38,4.93
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,81.64,50.28
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,132.1,91.28
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,181.76,133.37
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,240.77,183.41
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,294.91,229.12
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,353.96,277.72
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,326.91,257.37
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,270.52,211.77
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,243.17,189.32
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,210.55,162.1
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,287.13,221.14
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,362.07,277.18
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,496.55,378.58
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,635.76,479.27
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,652.79,487.46
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,674.01,498.99
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,693.1,509.22
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,710.09,517.87
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,836.19,608.37
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,957.11,685.63
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,972.04,691.23
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,989.97,699.74
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,1000.12,704.77
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,1007.24,708.05
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,1011.28,708.72
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,1012.21,707.6
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,1006.04,703.07
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,996.81,696.83
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,982.64,686.88
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,965.56,675.28
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,943.76,661.64
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,919.27,646.4
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,891.06,628.86
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,860.26,609.68
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,824.0,586.97
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,785.8,562.91
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,666.81,481.48
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,565.67,407.88
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,596.74,434.63
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,606.06,443.76
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,555.44,406.73
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,504.72,369.11
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,404.6,295.28
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,332.3,242.52
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,287.85,209.83
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,244.59,177.79
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,218.49,155.57
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,188.21,128.95
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,149.39,93.71
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,100.77,53.43
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,60.06,32.61
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,39.0,27.25
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,33.16,22.07
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,26.9,16.21
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,17.07,4.14
