Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,8.85,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,15.32,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,40.81,3.64
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,84.17,51.63
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,134.38,92.92
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,185.83,136.46
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,243.89,185.53
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,297.71,230.59
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,356.03,277.87
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,410.81,321.68
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,468.39,366.26
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,520.93,405.08
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,574.58,443.44
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,624.07,477.55
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,673.74,510.2
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,717.37,537.02
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,761.93,563.83
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,801.68,587.5
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,839.93,609.63
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,867.36,623.55
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,891.59,635.25
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,917.28,647.57
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,940.55,657.82
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,958.34,663.77
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,973.36,667.8
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,839.56,578.71
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,684.72,471.21
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,715.33,491.64
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,750.27,512.16
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,715.08,488.21
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,684.81,468.08
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,820.55,561.31
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,936.33,632.86
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,914.19,619.88
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,889.69,607.82
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,737.43,510.68
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,594.92,413.58
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,540.58,379.61
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,488.69,345.59
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,595.53,425.93
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,677.94,485.38
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,403.76,296.0
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,167.0,121.17
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,342.66,255.17
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,489.05,356.79
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,424.24,307.66
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,368.67,266.66
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,314.79,226.12
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,270.13,192.29
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,229.15,161.22
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,190.59,131.82
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,152.4,103.18
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,117.21,78.22
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,84.13,56.46
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,53.9,40.04
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,43.44,30.88
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,34.38,22.45
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,20.51,6.09
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.88,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.46,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.82,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,13.5,4.85
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,22.19,12.42
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,32.82,21.41
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,43.46,30.31
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,55.08,39.85
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,66.74,49.24
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,131.0,101.16
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,196.59,152.92
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,186.68,143.99
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,171.08,130.72
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,190.98,145.78
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,211.06,160.72
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,169.6,128.0
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,128.46,95.6
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,155.31,116.24
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,182.36,136.65
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,177.93,132.67
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,173.52,128.86
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,151.95,112.22
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,130.39,95.59
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,153.98,113.37
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,177.65,130.9
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,179.14,131.81
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,180.6,132.77
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,186.46,136.83
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,192.25,140.82
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,141.64,102.88
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,91.31,64.74
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,177.95,130.29
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,264.34,193.48
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,308.34,224.74
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,351.82,255.35
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,319.94,232.5
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,288.38,210.17
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,352.73,256.91
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,413.88,299.93
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,395.64,287.26
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,377.15,274.9
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,328.03,240.91
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,280.79,207.69
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,183.85,136.47
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,85.18,61.41
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,120.62,89.53
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,155.04,116.62
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,147.28,110.97
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,139.5,105.36
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,123.28,93.24
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,107.14,80.97
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,91.08,68.51
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,75.13,55.86
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,60.18,43.76
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,45.36,33.32
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,31.86,21.48
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,18.33,9.51
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,9.64,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.98,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,4.42,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,8.68,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,25.16,13.94
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,42.2,28.86
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,64.02,47.2
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,86.16,65.63
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,110.57,85.57
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,139.28,108.68
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,149.76,116.67
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,163.0,126.6
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,123.84,94.77
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,85.14,63.29
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,80.3,59.12
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,75.46,54.96
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,86.63,63.51
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,97.88,72.01
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,178.46,134.41
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,260.39,196.02
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,244.65,183.19
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,228.91,170.78
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,295.6,219.85
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,370.38,273.28
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,380.71,279.68
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,390.95,286.29
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,406.27,296.88
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,421.31,307.24
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,425.3,309.59
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,429.07,311.86
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,495.22,358.78
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,560.23,403.85
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,573.61,412.46
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,589.45,422.96
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,636.79,457.2
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,682.47,489.64
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,614.8,442.7
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,551.62,398.76
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,514.28,373.24
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,478.06,348.13
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,550.15,403.62
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,607.96,447.02
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,596.74,440.26
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,576.19,426.61
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,529.78,392.58
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,483.32,357.85
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,373.41,276.78
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,291.71,216.97
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,301.98,221.84
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,290.32,206.59
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,242.56,168.11
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,198.33,132.86
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,154.33,99.02
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,114.53,71.11
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,77.59,50.29
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,56.33,42.09
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,44.28,31.56
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,33.61,21.79
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,19.71,5.3
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,13.11,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,34.6,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,78.25,46.59
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,129.21,88.01
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,180.28,130.9
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,238.18,179.67
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,293.02,225.95
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,353.23,275.53
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,407.55,319.4
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,464.66,364.15
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,518.08,404.06
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,572.95,443.75
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,620.89,477.84
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,670.17,510.9
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,715.42,540.04
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,759.91,568.14
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,799.16,593.15
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,832.31,613.79
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,867.77,634.84
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,896.06,650.9
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,915.99,662.77
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,938.56,676.44
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,956.55,686.09
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,971.69,693.96
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,981.4,699.5
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,988.1,703.26
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,989.27,702.52
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,987.39,700.0
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,883.84,630.59
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,768.47,545.81
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,618.14,442.84
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,471.98,339.15
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,608.49,438.72
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,736.13,527.84
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,582.43,420.05
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,437.15,315.91
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,609.8,447.91
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,754.34,552.49
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,714.25,524.77
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,673.0,495.99
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,546.92,403.77
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,445.61,327.88
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,297.25,220.23
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,161.23,118.46
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,87.08,62.37
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,11.59,3.52
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,28.98,17.36
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,46.38,31.23
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,48.31,32.95
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,50.24,34.69
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,42.49,28.65
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,34.75,22.52
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,27.98,17.08
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,21.22,12.36
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,14.94,6.9
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,8.67,1.41
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.82,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.98,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,12.26,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,31.83,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,75.18,44.78
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,125.32,85.51
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,174.0,126.21
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,232.4,175.03
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,287.14,220.85
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,347.43,270.05
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,401.77,313.42
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,459.03,357.63
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,512.14,397.52
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,566.73,437.33
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,616.07,471.76
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,664.01,503.59
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,708.69,531.58
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,752.5,558.38
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,791.58,583.0
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,829.13,606.36
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,861.02,624.57
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,890.67,641.17
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,916.26,656.83
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,933.82,667.41
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,949.88,675.82
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,968.88,686.13
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,972.98,687.97
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,980.08,691.94
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,980.68,691.91
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,978.31,690.19
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,874.76,621.19
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,758.86,537.31
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,488.04,354.3
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,221.47,161.14
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,455.45,333.82
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,676.45,485.83
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,649.21,466.06
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,621.95,447.88
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,707.36,515.46
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,768.17,560.64
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,728.17,534.09
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,686.57,506.97
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,640.94,475.99
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,594.45,443.18
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,543.45,405.42
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,494.16,367.87
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,442.77,327.68
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,392.16,287.03
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,339.86,244.37
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,289.59,202.49
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,236.11,158.26
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,188.17,118.72
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,141.06,82.07
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,98.51,52.74
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,58.46,32.1
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,38.23,26.85
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,32.36,21.59
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,26.08,15.64
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,13.02,1.27
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.44,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.75,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,17.85,7.92
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,28.97,17.75
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,43.58,30.04
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,58.4,42.36
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,74.75,55.69
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,91.08,68.74
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,78.55,58.33
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,66.7,48.51
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,77.85,57.16
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,89.09,65.75
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,137.74,103.84
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,187.09,141.78
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,346.35,264.51
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,502.52,379.52
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,663.07,499.31
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,826.09,612.05
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,866.34,635.68
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,901.08,656.31
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,926.55,671.74
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,949.39,685.52
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,967.44,694.83
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,982.59,702.32
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,992.26,708.18
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,998.81,712.19
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,873.6,627.34
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,726.41,518.49
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,594.47,427.86
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,459.08,331.59
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,403.96,293.19
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,346.32,252.15
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,353.56,257.71
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,360.59,262.97
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,429.73,313.53
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,494.09,359.85
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,450.9,329.73
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,408.92,300.47
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,439.34,324.55
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,464.87,344.69
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,323.48,241.57
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,188.14,140.01
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,217.85,163.49
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,245.98,185.47
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,240.39,181.88
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,236.08,179.17
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,174.71,132.36
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,112.07,84.04
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,101.49,76.16
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,90.92,68.11
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,77.66,57.61
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,64.46,47.01
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,52.18,37.07
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,39.6,28.25
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,28.48,18.44
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,17.36,8.55
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,8.68,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,12.4,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,32.71,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,75.64,44.28
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,124.97,85.18
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,175.69,127.94
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,233.51,176.85
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,195.49,151.98
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,129.11,100.03
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,284.79,225.71
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,456.84,360.71
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,401.28,314.67
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,311.18,240.67
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,479.85,373.51
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,662.59,509.84
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,707.22,537.07
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,750.83,563.86
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,790.11,589.03
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,827.9,612.91
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,861.48,632.75
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,893.08,651.1
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,918.26,666.41
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,935.38,676.5
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,952.47,685.3
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,966.64,692.24
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,856.61,616.45
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,719.02,515.17
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,861.37,619.75
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,981.35,698.7
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,974.61,693.31
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,965.0,687.2
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,815.06,585.48
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,656.63,469.55
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,780.33,564.78
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,882.83,638.44
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,853.55,618.57
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,822.33,598.37
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,787.88,575.68
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,751.83,551.84
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,534.66,395.91
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,345.47,253.42
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,477.44,356.2
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,580.98,432.2
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,492.11,364.73
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,421.53,311.48
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,412.04,304.79
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,385.96,283.07
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,335.72,242.38
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,287.3,202.48
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,237.92,162.18
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,192.08,125.05
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,147.0,90.57
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,107.06,63.23
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,69.23,42.83
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,49.27,36.15
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,39.91,27.88
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,30.05,18.79
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,15.07,1.81
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,10.53,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,26.02,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,71.92,41.95
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,124.03,84.7
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,173.06,126.04
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,231.97,175.75
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,248.76,193.3
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,252.93,198.74
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,291.97,230.14
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,330.82,260.3
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,442.13,347.07
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,569.94,443.17
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,545.85,420.29
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,499.22,380.84
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,578.69,439.03
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,657.52,494.82
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,744.68,558.26
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,833.21,617.02
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,802.19,592.52
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,751.96,551.0
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,751.31,549.05
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,754.74,549.36
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,764.08,553.52
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,771.6,556.44
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,786.37,566.02
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,799.84,574.71
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,818.1,587.68
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,834.84,599.61
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,838.12,601.46
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,835.16,599.46
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,820.3,589.66
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,801.55,577.44
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,792.83,572.18
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,779.9,564.11
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,820.82,597.25
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,846.36,615.13
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,767.22,560.72
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,694.2,506.53
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,701.42,516.57
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,694.46,515.59
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,648.39,482.52
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,601.56,448.44
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,552.5,412.02
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,502.94,374.27
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,450.78,334.16
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,399.46,293.49
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,346.85,250.36
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,293.24,205.72
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,241.36,162.53
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,192.6,122.24
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,144.29,84.63
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,100.66,54.54
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,60.46,34.12
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,41.08,29.38
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,34.4,23.37
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,27.23,16.57
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,13.46,0.74
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.34,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,18.69,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,62.4,36.38
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,117.2,80.32
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,165.41,120.75
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,221.23,167.66
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,276.51,213.91
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,337.37,263.8
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,397.04,311.56
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,459.95,360.29
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,514.32,400.47
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,570.21,440.39
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,621.19,476.85
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,672.5,512.59
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,719.07,542.16
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,762.86,569.27
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,802.92,592.98
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,841.48,615.28
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,875.18,634.5
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,906.77,652.17
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,933.12,667.13
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,956.93,680.42
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,973.73,689.29
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,987.57,696.41
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,998.34,702.35
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,1006.06,706.54
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,1006.21,704.79
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,1003.26,701.33
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,934.01,656.44
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,859.81,602.86
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,808.95,568.32
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,761.81,535.56
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,777.73,548.09
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,791.69,558.58
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,828.97,589.27
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,850.69,604.62
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,814.9,581.59
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,777.17,557.78
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,734.93,530.84
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,691.51,502.79
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,644.23,470.17
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,596.87,436.76
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,546.35,400.28
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,496.24,363.15
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,444.47,324.29
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,393.71,285.02
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,338.32,241.13
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,287.76,200.0
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,237.09,158.49
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,189.71,120.04
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,143.47,84.83
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,102.42,57.16
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,63.64,37.31
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,44.65,31.94
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,36.77,25.01
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,28.46,17.3
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,14.29,0.69
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,9.38,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,21.37,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,65.51,37.61
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,112.07,76.62
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,160.5,117.18
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,216.98,164.8
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,270.09,209.49
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,331.23,259.51
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,385.68,302.53
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,443.33,346.45
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,496.63,385.77
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,551.69,425.04
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,601.8,459.77
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,652.32,493.71
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,697.79,522.75
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,742.64,550.4
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,780.13,572.16
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,818.58,594.18
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,852.32,612.71
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,884.09,629.71
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,909.82,643.26
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,933.11,655.13
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,870.38,612.83
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,787.53,553.27
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,795.46,557.91
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,801.79,560.6
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,813.22,566.86
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,823.12,572.1
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,722.94,504.18
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,618.92,433.25
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,717.85,502.88
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,809.95,564.19
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,751.54,523.85
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,697.37,487.39
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,566.78,400.66
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,442.92,315.69
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,570.64,409.53
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,682.23,486.85
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,583.53,417.8
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,495.61,356.57
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,548.11,398.52
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,578.77,422.28
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,530.45,387.43
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,482.57,352.68
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,392.34,287.45
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,323.67,238.11
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,289.66,212.47
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,254.6,185.08
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,194.08,141.72
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,145.82,108.54
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,122.51,90.93
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,100.31,74.04
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,82.46,60.63
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,63.52,48.06
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,45.79,32.73
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,27.8,16.88
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,13.99,0.16
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
