Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.91,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.83,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,31.44,16.75
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,54.4,36.98
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,83.16,60.66
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,117.2,88.58
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,150.26,115.43
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,185.15,143.26
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,304.17,236.44
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,440.06,339.61
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,493.56,378.76
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,549.03,418.87
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,599.15,454.22
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,649.69,488.99
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,626.5,467.66
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,583.93,432.91
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,698.79,515.79
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,818.86,594.2
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,856.0,615.12
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,886.7,632.59
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,912.59,647.64
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,935.98,661.14
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,954.73,671.77
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,970.66,680.75
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,981.19,687.19
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,988.69,691.92
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,991.1,692.27
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,990.43,690.87
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,984.7,687.22
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,975.94,681.87
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,962.71,674.5
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,946.52,665.36
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,850.38,603.8
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,752.29,533.66
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,806.28,577.8
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,841.68,603.09
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,806.05,580.27
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,768.5,556.66
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,651.77,475.48
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,552.76,402.17
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,583.37,429.32
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,591.96,438.57
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,482.67,357.26
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,398.92,294.48
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,405.02,299.68
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,389.99,285.7
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,275.72,201.22
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,205.29,152.85
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,179.1,133.25
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,153.45,113.75
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,138.01,92.76
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,100.01,56.07
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,61.26,36.12
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,43.12,30.94
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,35.23,23.92
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,26.88,16.09
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,13.51,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.76,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,54.18,30.17
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,99.63,67.93
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,149.72,108.89
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,205.23,154.71
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,258.33,198.37
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,317.41,245.74
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,372.01,289.43
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,433.12,336.94
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,487.28,377.63
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,543.69,418.88
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,594.66,455.09
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,646.26,490.82
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,693.39,521.37
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,740.38,550.18
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,664.56,491.64
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,558.36,410.13
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,723.48,530.84
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,886.77,639.04
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,913.51,653.53
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,937.84,667.54
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,957.02,677.34
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,973.49,685.46
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,984.71,691.3
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,992.94,695.37
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,995.06,696.27
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,994.12,695.43
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,987.65,690.8
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,978.19,684.46
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,960.95,672.52
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,945.98,662.16
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,924.46,648.65
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,900.35,633.59
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,871.46,615.96
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,840.27,596.82
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,804.9,574.51
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,768.35,551.33
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,727.03,525.17
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,684.45,497.31
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,637.88,465.94
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,590.74,433.34
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,541.19,397.28
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,491.95,360.54
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,438.19,319.68
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,387.55,280.01
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,335.58,238.52
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,285.95,198.11
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,235.52,157.32
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,188.6,119.68
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,142.57,84.99
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,101.95,57.87
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,64.3,38.84
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,46.32,33.32
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,37.67,25.7
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,28.56,17.21
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,14.34,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,6.88,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,20.18,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,64.37,34.16
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,113.63,75.51
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,163.31,116.45
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,223.6,166.19
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,277.89,211.22
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,337.69,259.33
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,393.17,303.44
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,451.83,348.68
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,505.49,388.21
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,560.76,427.66
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,611.29,462.92
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,660.52,495.91
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,706.79,524.13
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,752.4,551.29
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,792.9,576.06
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,831.9,599.52
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,865.93,618.7
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,892.74,633.1
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,918.83,648.31
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,942.39,661.9
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,961.26,671.8
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,977.3,680.01
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,987.44,686.07
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,994.51,690.41
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,996.98,692.05
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,996.32,691.92
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,990.08,688.48
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,980.8,683.29
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,966.14,673.46
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,948.66,662.0
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,926.97,649.31
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,902.64,634.95
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,873.14,617.25
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,841.39,598.02
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,806.2,576.08
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,769.12,552.75
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,728.26,526.98
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,685.64,499.23
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,639.6,468.03
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,592.92,435.56
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,492.5,361.41
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,414.95,303.54
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,394.57,289.11
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,364.13,265.75
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,301.23,218.77
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,250.04,181.27
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,213.99,153.85
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,179.11,127.12
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,144.86,101.11
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,108.62,74.52
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,82.79,58.29
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,61.89,46.48
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,46.81,33.37
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,31.36,19.46
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,16.26,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,17.53,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,60.75,31.77
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,108.75,72.95
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,156.78,112.8
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,213.26,159.78
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,268.74,205.96
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,328.38,254.31
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,383.77,297.59
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,442.46,341.75
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,496.11,381.06
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,551.54,420.38
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,602.3,455.36
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,653.45,489.58
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,699.39,517.25
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,742.62,542.25
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,783.02,567.59
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,822.05,591.83
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,862.48,616.1
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,897.45,636.64
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,923.76,652.4
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,947.44,666.62
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,909.16,641.37
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,849.77,596.26
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,928.59,653.06
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,996.19,693.78
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,996.82,693.12
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,994.24,691.29
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,987.53,687.07
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,977.77,681.1
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,960.3,670.48
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,940.22,658.35
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,918.82,644.94
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,894.83,629.95
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,866.4,612.18
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,833.25,591.4
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,797.61,570.13
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,760.26,547.53
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,697.06,504.21
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,641.15,463.94
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,603.08,439.06
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,562.71,411.78
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,507.7,373.12
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,455.3,335.54
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,377.64,278.9
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,314.47,232.97
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,287.05,211.62
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,257.92,187.68
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,218.42,156.87
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,180.69,127.44
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,144.08,99.61
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,110.0,75.07
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,79.01,55.42
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,59.24,44.63
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,44.73,31.85
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,31.33,19.46
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,16.23,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,12.78,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,56.67,28.86
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,109.26,72.85
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,157.79,113.3
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,216.51,162.26
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,137.73,105.27
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,30.89,19.94
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,34.76,23.1
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,38.63,26.13
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,51.7,36.58
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,64.78,46.88
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,108.89,81.62
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,153.8,116.09
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,125.6,93.4
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,97.88,71.38
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,167.78,125.12
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,238.76,178.12
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,384.11,285.16
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,535.27,390.65
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,565.37,409.5
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,595.25,428.84
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,596.52,427.59
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,596.79,425.96
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,593.47,423.0
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,582.37,414.99
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,424.98,306.88
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,265.21,192.93
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,501.86,364.1
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,725.19,512.5
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,739.78,520.6
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,747.99,526.7
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,769.19,543.71
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,788.39,559.16
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,714.59,508.96
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,646.37,462.38
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,667.33,479.75
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,681.24,491.2
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,637.2,461.36
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,594.09,432.25
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,490.15,359.22
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,399.07,293.98
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,306.92,227.91
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,221.04,164.77
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,152.5,113.8
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,84.18,61.37
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,50.74,35.16
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,17.38,8.44
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,15.44,6.95
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,13.51,5.43
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,11.57,3.87
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,9.64,2.29
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,7.71,0.7
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,5.78,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.85,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.93,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.96,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,17.37,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,61.22,29.6
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,112.88,74.4
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,163.59,116.41
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,222.33,165.03
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,277.91,211.13
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,339.25,260.5
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,395.56,305.19
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,455.04,350.8
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,509.91,390.89
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,566.6,430.85
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,616.77,464.85
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,668.58,498.11
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,716.3,526.0
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,763.56,552.85
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,804.62,574.51
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,839.59,591.75
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,876.25,610.57
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,911.18,627.94
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,937.98,641.18
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,962.09,652.83
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,980.87,662.42
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,996.64,670.4
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,1007.31,676.9
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,1014.76,681.73
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,1016.44,683.38
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,1014.85,683.31
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,1009.01,679.81
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,999.97,674.6
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,984.45,665.45
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,966.01,654.68
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,943.61,642.9
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,918.42,629.41
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,889.27,613.4
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,857.66,595.74
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,694.69,489.92
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,548.03,386.45
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,636.19,455.02
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,697.76,501.26
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,651.46,470.32
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,604.29,438.69
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,551.75,401.53
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,500.86,364.37
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,447.78,324.5
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,395.57,284.02
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,342.06,241.66
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,287.88,197.83
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,235.38,155.14
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,186.1,115.33
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,137.84,78.68
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,94.44,49.84
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,54.33,30.88
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,39.05,27.34
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,32.27,21.27
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,25.0,14.18
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,12.39,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,17.42,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,59.84,27.94
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,109.45,72.23
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,158.5,113.0
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,217.88,162.32
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,272.08,207.23
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,331.69,255.08
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,387.4,299.01
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,446.37,343.85
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,500.76,383.34
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,556.89,422.66
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,607.74,456.59
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,658.91,489.26
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,704.58,515.81
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,751.59,542.37
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,792.13,564.65
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,831.18,585.52
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,865.44,602.97
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,897.71,618.91
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,918.84,630.19
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,942.56,643.17
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,961.07,651.7
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,976.73,658.62
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,986.93,665.94
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,994.06,671.63
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,996.57,674.32
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,995.97,675.14
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,933.79,639.88
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,860.52,590.57
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,856.88,591.67
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,851.28,590.6
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,881.52,616.17
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,897.37,627.33
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,868.5,610.07
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,834.8,590.04
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,765.66,546.25
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,702.8,502.77
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,644.53,463.85
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,589.84,426.57
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,562.68,409.14
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,532.11,388.56
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,471.23,344.65
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,415.73,304.34
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,407.71,298.75
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,383.6,278.72
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,274.77,199.08
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,204.07,150.52
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,177.07,130.52
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,150.89,110.86
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,135.89,91.35
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,101.61,59.14
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,63.49,39.92
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,47.38,34.31
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,37.11,25.25
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,26.29,15.09
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,13.24,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,16.12,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,58.7,25.82
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,109.65,71.69
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,160.24,113.71
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,221.39,164.62
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,276.8,211.27
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,337.75,261.34
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,393.7,306.28
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,452.88,352.26
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,508.01,393.03
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,564.85,433.59
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,615.7,468.68
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,664.99,501.24
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,711.17,529.85
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,756.54,557.26
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,796.42,580.68
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,834.73,602.49
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,771.9,555.45
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,686.09,489.75
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,819.16,582.93
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,941.83,657.73
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,959.28,663.02
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,973.85,667.74
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,870.67,600.0
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,746.23,512.81
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,876.37,602.11
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,990.87,668.7
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,862.02,585.41
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,716.56,486.51
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,730.9,496.17
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,738.83,499.97
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,635.13,432.73
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,536.0,367.81
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,577.31,396.76
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,612.37,419.81
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,701.56,485.68
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,766.72,532.16
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,724.53,506.41
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,681.3,480.2
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,634.88,449.92
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,587.89,418.46
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,537.97,384.54
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,486.6,348.54
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,434.48,311.07
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,383.59,273.15
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,329.34,231.3
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,278.13,190.9
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,229.7,152.9
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,186.08,119.04
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,141.42,86.18
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,102.21,60.66
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,65.41,42.0
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,49.84,36.17
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,39.21,26.83
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,29.66,17.53
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,15.23,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,13.34,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,54.71,22.61
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,105.14,68.76
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,155.14,110.4
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,215.87,161.08
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,271.98,208.3
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,334.19,259.28
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,390.99,304.51
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,451.23,350.8
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,506.83,392.1
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,564.36,433.43
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,616.91,470.0
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,668.18,504.1
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,715.87,533.78
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,762.99,562.38
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,804.77,587.97
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,845.02,612.2
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,880.73,632.41
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,909.19,647.79
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,935.95,663.38
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,960.1,677.3
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,979.56,686.94
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,996.05,694.79
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,1006.96,700.06
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,1014.72,703.53
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,1016.78,702.91
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,1015.63,700.51
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,1009.3,696.56
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,999.83,690.86
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,987.19,683.35
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,971.4,674.02
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,948.93,660.68
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,923.68,645.67
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,893.59,627.63
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,861.13,608.05
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,825.0,586.01
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,786.84,562.49
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,744.22,536.24
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,700.21,508.64
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,652.54,476.93
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,604.67,444.1
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,553.34,407.19
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,502.04,369.14
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,367.23,270.45
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,273.91,202.81
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,293.87,213.6
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,288.29,199.86
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,235.24,156.15
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,185.55,115.76
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,137.05,78.85
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,93.56,50.14
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,53.12,31.38
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,39.41,27.73
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,32.16,21.25
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,24.38,13.5
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,12.06,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,13.22,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,54.61,20.84
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,105.77,68.67
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,155.88,110.36
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,216.67,160.63
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,272.47,206.29
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,334.07,254.52
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,390.19,298.14
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,449.6,342.58
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,505.0,382.16
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,562.08,421.46
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,613.96,456.09
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,664.41,488.45
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,710.9,516.84
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,756.53,544.2
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,660.21,475.51
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,527.58,379.11
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,615.76,440.26
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,699.55,494.79
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,825.14,579.57
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,945.38,652.91
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,964.57,661.61
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,980.89,670.03
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,908.67,624.24
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,819.46,563.56
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,836.07,574.26
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,845.21,579.23
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,805.08,552.53
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,768.98,528.56
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,773.22,533.23
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,775.51,536.25
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,850.85,590.9
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,910.19,629.06
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,708.06,497.13
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,517.3,363.17
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,660.45,469.64
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,774.4,547.92
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,511.73,369.7
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,281.13,202.01
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,390.88,284.43
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,486.21,352.24
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,498.01,362.15
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,489.65,356.52
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,437.48,317.91
