Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,840.66,585.25
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,932.42,645.64
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,914.55,634.59
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,889.79,620.47
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,859.2,603.2
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,826.53,584.4
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,789.85,561.84
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,751.44,537.99
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,708.66,511.27
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,665.05,482.13
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,466.74,341.9
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,302.77,220.84
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,330.78,242.84
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,350.24,257.22
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,224.18,165.35
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,105.05,76.29
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,197.85,143.08
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,265.82,184.71
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,216.76,144.99
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,171.48,109.5
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,126.93,77.42
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,88.48,53.8
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,54.8,40.39
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,46.12,32.79
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,35.16,22.9
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,20.9,6.37
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,12.29,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,31.71,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,76.34,45.48
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,123.64,85.73
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,180.71,133.0
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,234.88,178.42
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,298.26,230.35
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,354.27,275.37
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,414.17,321.9
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,302.35,235.85
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,156.32,118.7
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,249.55,191.42
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,350.23,266.45
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,358.09,269.56
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,371.47,277.0
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,279.31,207.76
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,181.63,133.62
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,219.3,161.37
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,257.22,188.31
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,298.24,217.29
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,339.42,245.78
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,661.08,475.83
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,959.46,660.04
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,970.31,660.7
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,978.13,663.66
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,915.0,623.3
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,842.91,572.65
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,855.43,582.14
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,865.81,589.3
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,844.49,576.97
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,821.76,564.04
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,849.47,587.24
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,869.51,603.05
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,838.17,584.65
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,805.35,565.71
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,769.25,544.48
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,731.77,521.7
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,690.97,495.3
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,649.1,467.66
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,603.77,437.4
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,558.37,406.33
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,465.02,339.02
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,389.82,284.41
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,368.5,268.96
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,337.83,245.03
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,274.23,198.44
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,223.06,161.84
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,188.86,136.09
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,156.42,111.62
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,128.44,85.94
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,88.28,54.43
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,55.72,41.22
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,46.24,33.0
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,34.38,22.28
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.31,4.46
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,25.56,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,66.11,38.54
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,115.91,80.22
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,171.76,125.56
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,226.01,169.59
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,287.59,218.21
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,281.36,215.47
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,261.09,200.25
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,305.45,233.89
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,351.36,267.5
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,379.71,286.75
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,406.3,304.34
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,483.15,359.1
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,557.41,410.46
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,496.74,364.66
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,427.13,312.57
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,506.05,368.03
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,578.95,417.03
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,623.26,445.79
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,676.19,479.76
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,649.76,459.19
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,629.45,443.25
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,551.44,389.27
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,464.92,329.16
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,576.4,405.52
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,679.22,471.57
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,650.0,451.79
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,620.5,433.05
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,583.79,409.33
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,543.18,382.81
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,380.56,273.95
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,219.7,159.94
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,286.77,210.24
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,354.39,259.49
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,439.13,322.05
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,518.63,379.54
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,314.22,233.56
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,116.09,84.64
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,169.32,126.26
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,221.24,166.11
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,187.34,140.6
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,154.06,115.51
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,85.86,62.84
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,16.42,7.64
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,123.55,92.18
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,215.49,161.42
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,182.62,135.99
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,152.58,113.32
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,125.36,92.47
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,96.88,71.1
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,71.97,55.81
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,52.94,39.19
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,34.54,22.67
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,15.44,1.45
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.91,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.64,1.42
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,18.33,9.22
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,27.02,16.7
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,38.14,26.07
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,49.27,35.31
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,59.43,43.67
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,69.61,51.91
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,78.39,58.77
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,87.22,65.58
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,87.62,65.51
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,88.06,65.5
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,121.63,91.78
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,155.44,117.76
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,149.89,113.05
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,144.38,108.49
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,147.69,110.65
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,151.06,112.86
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,178.68,133.98
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,206.43,154.98
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,243.25,182.28
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,280.13,209.23
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,266.51,198.81
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,252.92,188.57
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,253.72,189.15
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,254.46,189.67
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,306.53,228.3
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,358.35,266.14
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,405.78,300.76
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,447.11,330.71
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,446.8,331.2
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,446.13,331.66
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,311.94,233.59
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,179.31,133.85
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,155.32,115.72
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,131.65,97.54
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,113.74,83.84
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,95.87,70.08
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,55.65,38.6
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,15.47,6.73
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,82.27,59.96
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,147.92,111.61
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,210.71,160.74
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,263.54,200.87
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,235.74,178.82
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,207.44,156.25
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,175.66,131.59
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,145.6,108.33
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,119.59,88.41
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,92.55,68.14
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,69.07,53.56
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,50.64,37.38
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,33.28,21.62
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,15.45,0.08
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,7.86,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,25.51,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,69.92,39.93
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,118.06,82.23
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,176.78,131.53
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,124.59,95.27
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,51.21,37.01
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,46.85,33.35
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,42.49,29.61
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,99.22,75.81
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,158.13,122.55
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,147.01,112.91
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,136.01,103.53
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,173.38,132.17
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,211.24,160.47
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,242.83,184.14
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,274.7,207.76
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,336.29,252.94
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,391.4,292.27
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,387.52,287.83
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,383.28,283.44
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,374.86,276.26
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,366.28,269.05
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,439.62,321.64
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,512.82,372.59
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,606.73,438.64
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,691.98,497.14
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,577.55,417.0
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,458.73,332.86
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,377.88,275.68
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,294.9,215.68
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,358.08,261.83
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,416.63,303.46
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,252.35,185.24
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,90.15,63.89
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,181.72,133.73
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,272.09,200.7
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,287.7,212.23
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,301.81,222.92
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,299.21,221.85
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,295.86,220.27
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,339.28,253.63
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,373.56,278.77
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,330.21,246.18
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,289.03,215.21
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,211.25,157.51
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,149.03,111.91
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,129.66,97.54
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,110.88,83.34
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,91.79,68.49
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,72.99,53.55
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,55.89,41.88
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,39.12,27.35
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,25.11,14.71
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,10.61,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,5.41,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,27.73,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,76.32,41.65
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,126.9,87.0
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,187.46,137.97
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,111.05,83.46
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.75,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,57.5,42.11
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,110.35,85.16
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,128.02,98.89
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,145.74,112.47
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,107.91,81.89
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,71.57,52.5
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,108.82,81.99
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,146.65,111.31
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,162.17,123.13
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,177.82,135.03
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,254.89,193.89
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,341.31,258.03
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,354.95,267.49
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,368.57,277.18
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,483.13,361.28
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,606.91,448.39
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,615.32,452.67
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,622.98,457.11
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,402.34,299.33
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,189.33,140.16
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,261.56,194.68
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,333.66,247.38
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,541.99,399.91
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,737.9,534.22
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,579.21,422.0
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,427.13,312.61
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,512.45,375.95
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,589.18,430.61
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,513.85,376.68
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,441.73,325.11
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,485.66,358.35
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,520.91,383.93
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,550.85,409.07
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,558.64,416.81
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,492.71,367.0
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,435.43,323.52
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,396.63,293.79
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,352.42,258.34
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,263.09,192.05
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,203.95,151.24
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,172.33,126.98
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,141.82,103.43
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,112.57,81.27
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,85.35,61.33
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,65.98,50.33
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,48.18,34.89
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,31.52,19.71
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,7.37,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,22.8,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,59.08,31.16
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,109.72,75.45
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,165.92,121.67
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,220.92,167.66
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,283.34,218.99
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,242.88,189.58
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,176.56,136.73
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,250.68,195.16
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,325.74,252.67
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,470.06,363.51
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,626.21,477.87
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,676.48,510.77
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,726.9,542.93
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,767.35,566.52
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,808.89,590.32
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,845.01,610.5
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,879.24,629.17
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,907.79,645.22
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,933.81,659.62
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,954.44,669.97
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,966.34,674.99
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,977.41,681.04
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,985.38,685.3
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,988.67,686.2
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,988.79,685.33
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,981.81,680.94
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,971.72,674.84
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,956.64,666.47
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,938.61,656.35
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,915.37,642.39
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,889.44,626.8
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,859.54,609.21
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,827.24,589.96
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,789.48,566.52
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,750.58,542.16
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,707.79,514.96
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,663.72,485.39
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,615.42,451.49
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,566.61,416.44
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,514.93,378.69
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,463.62,340.1
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,408.42,298.1
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,356.43,257.14
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,303.32,214.04
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,252.81,172.34
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,201.45,130.63
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,154.17,93.39
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,108.68,61.3
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,69.51,39.46
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,42.91,30.51
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,36.23,24.51
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,25.44,14.44
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.09,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,20.5,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,52.82,26.57
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,98.83,67.39
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,156.79,114.88
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,135.12,102.35
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,100.44,76.24
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,177.02,138.02
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,254.88,200.13
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,371.17,291.6
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,496.62,387.46
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,548.67,425.62
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,601.73,464.02
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,432.72,334.08
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,214.19,161.49
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,297.15,224.45
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,376.05,281.84
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,350.99,261.53
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,317.21,235.35
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,376.01,277.99
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,427.14,314.1
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,416.44,305.58
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,405.44,297.19
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,366.27,268.74
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,320.79,235.69
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,345.39,253.53
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,369.81,270.86
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,477.81,348.27
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,577.69,417.33
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,553.64,399.09
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,529.71,381.77
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,622.21,449.56
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,707.35,510.18
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,670.69,484.63
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,634.52,460.17
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,693.08,507.54
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,731.94,539.38
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,690.17,510.79
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,646.51,480.7
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,575.71,429.54
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,513.74,384.04
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,486.62,364.93
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,450.75,337.76
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,399.14,297.78
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,349.33,258.13
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,282.35,206.34
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,232.51,168.98
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,191.99,137.05
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,154.79,108.31
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,118.08,81.3
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,85.54,59.59
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,60.68,45.92
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,47.31,34.04
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,30.36,18.32
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,8.36,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,16.41,4.92
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,34.93,22.2
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,53.61,38.08
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,76.83,57.41
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,100.52,76.93
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,151.41,118.11
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,203.17,159.42
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,202.26,157.69
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,198.31,153.34
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,281.14,218.1
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,376.5,290.07
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,374.78,285.98
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,362.12,274.36
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,280.97,212.49
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,193.67,145.15
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,310.76,233.06
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,425.1,314.5
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,466.85,342.81
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,508.85,371.3
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,464.23,338.03
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,418.84,304.66
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,312.85,229.3
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,204.36,150.12
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,256.73,188.62
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,309.06,225.66
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,299.66,218.49
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,290.24,211.67
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,466.91,338.3
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,629.76,447.69
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,660.89,468.96
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,691.59,491.01
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,576.19,412.65
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,467.58,337.43
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,540.18,391.86
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,602.81,436.91
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,506.63,369.52
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,419.21,307.62
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,334.22,247.79
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,255.1,190.36
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,223.87,167.71
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,193.37,145.15
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,153.13,115.03
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,113.44,84.76
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,93.97,69.74
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,74.46,54.46
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,64.28,46.59
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,54.11,38.58
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,43.94,30.42
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,33.79,22.11
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,25.09,15.85
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,16.39,8.18
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,9.64,1.88
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.89,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,24.48,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,67.26,30.61
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,119.78,80.35
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,181.22,131.37
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,238.89,180.45
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,304.3,235.05
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,206.58,162.11
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,67.67,49.78
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,87.48,65.66
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,107.39,81.18
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,170.42,130.71
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,241.74,185.18
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,275.92,210.15
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,310.58,235.18
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,465.03,352.27
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,629.67,470.91
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,758.7,563.91
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,878.86,642.09
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,567.46,427.0
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,199.5,147.36
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,308.57,229.01
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,413.76,303.94
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,265.97,196.24
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,118.66,85.77
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,264.66,195.48
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,419.1,305.9
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,710.25,521.22
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,967.92,691.08
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,796.72,573.59
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,617.49,442.46
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,648.5,466.71
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,679.23,489.21
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,761.34,553.5
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,820.76,596.91
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,697.6,510.55
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,586.23,427.6
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,529.88,388.57
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,477.36,351.36
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,479.17,355.17
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,474.3,353.28
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,473.9,354.4
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,453.92,338.92
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,303.39,226.36
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,197.61,148.59
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,233.48,170.75
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,245.4,168.96
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,194.55,127.17
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,148.17,90.62
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,102.94,58.7
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,63.55,37.11
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,41.67,29.67
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,34.93,23.49
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.88,13.36
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.85,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,23.67,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,64.88,27.43
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,118.25,78.86
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,180.65,130.54
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,237.55,178.86
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,301.87,232.42
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,359.32,279.52
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,420.79,328.18
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,476.84,371.37
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,533.61,413.8
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,586.25,451.61
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,639.28,488.1
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,686.97,518.9
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,734.02,548.71
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,689.96,514.56
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,620.66,459.85
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,753.46,556.83
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,877.82,637.2
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,904.81,652.38
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,929.12,666.76
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,947.76,676.72
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,963.32,684.82
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,973.71,690.6
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,980.88,694.51
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,982.83,694.43
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,981.48,692.45
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,883.62,628.14
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,771.43,546.58
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,461.81,336.84
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,150.52,108.58
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,138.77,100.35
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,127.11,91.6
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,276.93,203.47
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,422.54,307.28
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,470.87,342.27
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,512.5,372.63
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,537.73,392.64
