Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,553.96,405.95
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,443.0,326.7
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,345.0,255.54
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,388.31,289.44
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,414.95,308.44
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,370.93,274.8
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,325.96,239.72
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,277.37,201.06
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,231.25,163.97
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,186.97,128.61
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,145.39,96.18
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,105.98,68.0
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,70.79,46.57
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,52.3,38.57
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,39.05,26.84
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,25.71,13.58
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.76,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,21.15,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,57.71,22.22
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,109.41,72.89
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,169.97,122.89
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,228.81,172.35
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,294.73,226.98
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,313.27,244.1
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,324.45,253.56
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,385.55,300.78
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,451.36,350.03
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,540.51,416.46
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,635.31,484.53
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,635.84,479.7
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,617.21,461.58
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,649.91,483.15
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,680.69,502.66
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,703.22,514.98
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,723.04,525.39
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,764.35,552.5
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,805.21,578.8
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,804.91,575.25
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,801.66,570.27
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,899.05,639.07
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,984.56,690.24
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,857.53,605.85
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,704.13,496.14
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,850.48,602.79
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,969.31,677.9
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,953.33,665.44
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,934.31,652.75
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,911.21,638.94
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,885.26,623.37
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,854.45,604.71
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,821.19,584.44
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,783.88,561.41
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,744.56,536.88
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,663.66,481.78
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,592.91,430.47
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,583.59,427.91
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,559.52,413.26
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,506.96,374.48
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,454.72,334.84
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,401.1,293.26
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,348.69,251.27
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,294.31,206.53
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,240.11,161.44
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,188.24,118.96
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,140.42,81.43
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,94.13,49.77
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,54.19,29.91
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,35.04,23.92
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,29.6,18.86
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,20.27,9.03
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,12.78,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,22.7,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,62.25,21.14
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,116.23,76.45
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,178.53,127.87
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,236.79,177.12
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,303.21,232.24
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,360.75,279.32
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,422.29,327.77
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,477.69,370.02
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,536.6,413.27
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,502.0,383.87
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,439.08,332.98
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,585.47,443.13
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,734.19,545.45
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,775.43,570.26
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,815.03,594.69
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,850.34,615.36
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,883.46,634.46
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,911.01,651.19
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,935.79,666.22
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,841.33,602.24
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,716.05,509.99
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,566.94,407.96
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,416.57,300.82
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,559.46,402.58
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,693.28,492.6
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,847.48,603.46
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,973.63,683.98
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,713.12,511.8
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,443.39,316.4
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,586.53,420.53
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,720.13,512.03
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,589.81,421.59
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,467.78,335.79
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,623.45,455.13
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,744.51,542.24
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,700.16,512.37
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,654.71,481.75
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,606.13,447.19
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,557.46,411.71
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,504.61,372.29
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,452.48,332.35
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,398.82,290.83
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,346.5,249.06
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,290.25,203.21
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,239.28,160.93
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,187.72,119.1
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,140.49,82.48
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,94.99,51.84
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,56.32,32.89
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,38.51,26.67
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,31.2,20.01
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,20.59,8.64
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,11.8,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,20.89,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,57.08,16.31
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,109.77,72.15
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,171.71,123.44
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,228.72,171.85
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,293.4,225.92
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,350.79,273.39
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,412.38,322.7
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,469.05,366.09
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,527.95,409.61
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,581.23,448.07
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,633.42,484.63
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,680.61,515.41
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,727.05,545.13
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,769.3,572.63
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,810.08,598.9
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,844.75,619.63
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,872.2,635.43
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,899.76,652.25
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,924.68,667.32
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,755.84,549.88
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,543.32,392.45
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,572.72,413.53
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,593.22,427.33
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,794.76,575.5
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,972.87,693.91
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,966.15,688.01
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,956.3,681.74
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,939.28,671.0
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,919.48,658.58
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,896.2,643.64
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,870.28,627.02
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,842.17,609.28
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,808.8,588.01
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,771.2,563.54
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,731.81,537.73
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,689.07,509.1
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,645.16,478.04
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,436.78,325.58
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,264.36,194.92
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,371.14,277.26
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,445.09,329.23
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,391.84,287.12
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,340.11,245.62
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,286.66,201.68
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,235.85,159.43
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,185.06,118.32
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,138.76,82.62
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,94.06,52.43
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,55.47,33.3
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,38.99,27.03
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,31.31,20.02
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,19.84,7.4
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.83,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,21.45,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,59.61,13.27
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,113.64,73.77
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,175.79,125.6
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,233.07,174.34
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,298.0,228.54
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,355.87,276.23
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,417.84,325.5
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,474.47,369.14
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,531.82,411.89
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,584.18,449.13
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,636.9,484.8
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,685.02,515.14
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,732.44,544.27
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,769.84,566.0
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,809.86,589.12
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,844.43,608.22
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,876.78,625.61
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,903.82,641.31
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,928.15,655.33
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,947.21,664.75
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,963.2,672.33
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,973.5,678.56
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,980.54,682.95
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,982.34,684.93
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,980.8,684.98
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,973.94,681.23
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,963.8,675.59
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,948.94,667.64
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,930.93,657.72
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,707.14,509.85
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,483.2,347.04
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,582.73,421.17
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,671.96,484.61
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,717.76,521.8
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,740.87,540.49
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,630.16,461.82
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,535.67,391.44
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,556.22,411.14
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,554.63,412.66
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,434.57,322.68
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,346.96,256.94
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,344.45,254.04
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,324.93,235.66
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,283.62,199.52
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,234.48,155.47
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,180.13,111.16
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,132.01,73.86
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,85.14,42.86
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,44.62,24.71
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,30.81,20.19
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,25.58,15.27
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,17.44,4.98
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,20.73,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,57.7,8.46
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,112.33,72.15
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,174.94,123.81
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,232.25,171.96
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,297.22,225.34
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,354.59,271.69
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,416.07,319.42
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,472.79,362.14
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,530.16,403.87
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,582.84,440.04
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,635.93,474.56
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,683.34,503.62
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,729.87,531.47
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,771.5,558.01
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,806.95,580.41
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,839.58,600.46
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,869.58,618.7
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,896.61,635.66
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,921.01,651.01
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,939.87,661.63
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,955.66,670.41
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,826.93,585.47
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,668.85,472.85
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,832.91,591.98
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,973.58,682.19
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,966.72,676.32
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,956.66,670.14
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,872.69,616.31
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,782.2,551.19
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,833.29,591.2
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,867.58,614.03
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,745.75,532.28
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,630.02,449.07
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,690.48,497.42
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,729.22,527.43
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,686.06,498.63
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,641.55,467.91
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,592.99,434.27
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,544.02,399.43
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,492.6,361.35
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,441.6,322.53
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,386.44,279.52
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,334.65,237.96
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,280.85,194.39
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,229.81,152.54
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,178.95,112.05
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,132.72,77.11
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,88.31,48.28
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,50.83,31.38
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,37.64,25.72
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,29.9,18.59
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,15.03,2.49
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,17.87,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,48.6,2.24
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,101.35,65.38
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,162.59,116.22
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,219.7,164.28
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,284.96,218.31
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,343.09,266.16
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,405.68,315.95
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,462.48,359.91
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,521.71,404.27
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,575.12,442.58
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,627.5,478.97
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,675.51,509.7
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,723.02,539.35
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,765.39,566.34
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,806.26,592.04
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,838.65,610.63
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,874.21,631.15
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,901.24,647.21
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,925.54,661.56
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,945.09,672.05
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,961.56,680.65
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,971.79,686.32
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,978.75,690.09
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,817.65,582.91
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,633.26,449.39
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,657.78,467.76
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,680.91,483.8
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,820.4,586.5
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,930.77,659.06
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,907.61,643.68
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,881.53,627.64
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,850.03,608.09
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,816.01,586.84
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,777.98,562.49
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,737.89,536.63
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,694.66,508.72
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,649.97,478.57
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,600.75,443.32
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,550.81,406.68
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,498.54,367.37
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,444.31,325.58
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,389.87,283.03
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,336.64,240.06
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,281.73,194.64
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,229.72,151.18
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,175.07,107.15
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,126.92,70.43
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,80.83,40.89
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,41.92,29.7
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,31.71,20.87
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,26.07,15.47
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,12.7,0.13
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,17.71,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,48.23,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,101.63,64.9
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,163.78,116.61
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,220.71,164.61
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,285.47,218.18
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,343.83,266.08
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,406.64,315.83
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,463.1,359.18
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,521.81,402.67
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,575.26,440.63
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,627.65,476.59
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,676.06,506.19
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,724.01,534.54
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,766.43,559.52
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,807.35,583.02
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,837.62,599.2
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,870.63,616.96
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,898.27,633.54
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,923.23,648.5
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,942.01,660.28
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,957.73,670.29
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,868.08,612.04
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,753.22,530.13
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,873.54,617.0
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,974.41,680.19
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,967.41,675.26
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,957.17,669.47
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,886.69,626.16
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,809.11,571.0
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,743.99,527.32
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,684.89,486.76
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,753.84,541.12
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,802.91,577.4
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,765.0,553.87
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,725.29,529.5
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,681.35,500.37
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,636.13,468.84
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,562.7,414.86
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,499.57,367.79
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,420.79,309.85
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,353.6,260.24
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,185.29,136.4
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,27.04,15.74
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,65.74,46.54
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,103.09,76.18
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,87.86,64.49
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,72.71,52.73
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,58.55,41.51
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,44.44,31.81
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,31.38,20.55
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,18.33,9.13
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,9.16,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.36,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,16.62,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,53.71,33.93
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,91.93,65.85
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,136.19,102.64
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,180.56,139.28
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,221.75,173.14
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,264.63,207.55
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,312.17,244.38
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,361.64,281.74
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,485.74,377.07
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,624.18,478.86
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,673.83,510.77
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,723.2,542.67
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,664.6,496.6
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,579.31,429.2
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,728.92,538.79
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,871.91,631.24
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,899.4,645.79
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,924.14,659.68
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,942.17,667.95
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,957.06,674.3
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,967.69,680.12
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,975.04,684.06
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,910.53,642.17
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,830.28,583.38
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,901.76,636.63
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,957.49,670.53
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,942.74,660.88
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,924.77,650.09
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,901.17,635.86
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,874.69,619.86
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,843.56,600.21
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,809.85,578.83
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,667.27,483.22
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,538.38,389.65
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,513.31,374.0
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,487.2,356.6
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,528.59,390.6
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,544.2,403.55
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,489.65,362.3
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,437.01,321.6
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,355.66,260.41
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,297.55,217.5
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,267.23,189.05
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,221.13,145.55
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,168.98,103.21
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,121.22,66.94
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,75.58,38.27
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,36.86,25.54
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,30.38,19.79
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,24.67,14.15
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,12.1,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.9,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,11.58,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,32.73,19.26
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,56.6,39.91
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,84.09,62.82
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,112.82,86.53
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,141.24,109.57
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,170.31,132.57
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,339.54,266.63
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,525.25,405.61
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,578.02,441.27
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,631.19,476.38
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,679.23,506.31
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,726.59,535.12
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,661.42,485.89
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,567.89,414.09
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,590.37,428.08
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,611.29,439.76
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,562.26,404.14
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,509.63,366.24
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,587.48,420.51
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,657.25,467.34
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,680.53,482.34
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,710.69,502.08
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,695.6,491.81
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,687.17,486.2
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,686.55,485.82
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,684.91,484.75
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,707.08,500.77
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,721.34,511.49
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,693.08,493.21
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,664.61,475.05
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,667.29,478.72
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,666.47,479.68
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,620.83,449.22
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,576.71,419.75
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,495.36,362.87
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,421.41,310.3
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,413.83,306.31
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,402.78,298.99
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,389.11,289.51
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,370.01,275.11
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,343.35,254.29
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,306.96,224.55
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,243.78,177.35
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,194.63,142.06
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,158.8,114.34
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,125.46,89.07
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,93.31,65.86
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,64.72,49.47
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,48.22,34.98
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,31.25,19.45
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,16.13,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,13.6,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,36.88,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,90.53,56.85
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,149.63,106.87
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,139.97,105.39
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,110.99,84.93
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,140.8,109.21
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,171.45,133.43
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,172.89,133.76
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,167.35,128.36
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,168.68,128.48
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,169.7,128.23
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,242.81,182.8
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,312.87,232.41
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,312.99,230.76
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,312.4,229.17
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,447.56,325.87
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,578.81,414.25
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,523.86,373.56
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,456.69,326.04
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,594.81,421.85
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,734.88,512.39
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,860.71,597.9
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,969.06,663.72
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,873.8,604.35
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,758.59,526.35
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,865.78,604.34
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,951.8,658.36
