Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,935.9,647.27
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,916.97,635.7
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,892.71,624.16
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,865.7,610.68
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,834.15,592.83
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,800.35,573.24
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,762.03,550.98
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,721.84,527.09
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,678.16,499.11
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,632.68,467.84
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,583.25,433.5
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,533.39,397.73
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,481.04,358.41
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,429.32,318.27
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,373.28,273.58
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,320.64,230.33
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,266.81,185.58
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,215.8,142.87
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,164.55,101.67
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,118.17,67.0
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,73.98,39.62
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,38.93,27.36
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,31.84,21.0
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,24.24,13.46
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,12.07,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,7.37,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,35.83,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,89.74,55.29
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,149.16,105.86
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,207.45,155.16
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,273.73,210.71
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,290.15,226.74
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,292.26,229.48
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,348.25,273.36
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,415.03,323.87
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,513.6,398.75
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,620.49,477.18
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,525.62,401.06
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,389.91,293.86
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,467.7,352.0
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,557.92,416.37
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,714.32,531.31
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,864.94,630.85
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,891.7,646.69
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,915.72,661.95
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,934.95,672.84
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,951.09,681.83
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,961.06,688.32
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,967.75,692.88
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,969.58,693.48
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,968.05,692.03
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,961.31,687.97
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,951.24,681.92
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,934.67,672.11
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,915.03,660.34
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,796.74,580.36
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,677.42,491.42
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,751.36,551.42
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,800.58,587.76
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,686.63,506.98
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,583.77,429.04
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,620.61,461.48
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,633.26,474.69
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,584.36,439.21
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,534.81,402.54
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,402.1,301.92
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,305.22,228.51
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,231.86,174.12
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,166.38,125.28
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,147.34,110.96
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,128.69,96.74
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,109.05,81.77
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,89.94,66.95
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,71.57,52.26
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,53.51,39.59
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,37.56,25.68
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,21.24,10.83
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,10.81,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,47.77,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,113.77,69.73
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,182.54,130.37
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,243.6,183.72
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,312.93,242.94
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,373.14,294.26
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,439.1,348.31
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,499.04,395.19
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,560.9,441.7
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,615.98,481.7
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,667.55,516.61
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,717.82,548.77
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,767.21,579.44
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,810.37,605.88
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,851.67,630.48
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,887.56,650.68
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,920.98,668.99
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,949.03,684.96
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,974.04,698.95
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,993.35,707.91
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,1009.31,714.8
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,1019.92,720.55
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,1026.94,724.26
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,1027.78,724.31
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,1024.99,722.33
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,1017.19,716.71
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1005.81,709.06
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,988.55,697.23
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,967.92,683.47
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,942.56,667.56
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,914.08,649.75
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,880.86,629.56
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,844.89,607.52
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,804.82,582.13
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,762.51,555.1
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,715.6,525.24
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,667.14,492.68
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,615.67,456.36
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,563.32,418.32
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,508.09,376.81
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,452.92,333.94
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,395.21,288.22
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,336.0,239.96
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,278.0,191.21
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,222.65,144.33
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,167.4,99.37
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,116.64,61.53
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,65.54,31.16
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,31.56,21.31
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,26.4,16.56
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,20.9,10.37
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,13.27,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,43.9,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,109.36,66.21
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,177.48,126.91
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,237.8,179.96
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,306.31,238.89
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,367.14,289.9
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,430.94,341.1
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,489.18,385.1
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,549.22,428.22
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,604.27,468.04
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,659.58,505.94
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,704.97,533.94
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,753.07,563.24
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,795.93,589.25
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,836.99,613.53
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,872.83,633.29
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,906.22,651.16
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,934.11,665.9
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,959.06,678.62
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,978.06,686.98
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,993.76,693.34
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,905.34,637.29
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,790.06,556.7
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,783.62,551.05
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,775.48,543.17
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,894.52,625.97
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,990.84,682.53
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,903.45,628.42
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,809.54,565.05
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,863.89,606.08
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,900.04,627.24
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,867.57,607.31
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,832.48,586.53
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,792.42,561.68
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,750.25,535.34
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,703.96,506.8
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,656.2,475.11
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,550.01,400.79
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,462.94,338.67
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,397.68,292.47
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,339.38,250.38
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,212.41,157.46
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,100.1,73.58
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,88.6,65.08
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,77.13,56.25
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,65.69,47.51
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,54.11,38.43
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,42.5,29.02
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,30.89,20.63
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,20.74,11.69
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,10.6,2.22
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,5.41,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.73,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,79.86,47.83
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,149.51,106.79
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,208.6,156.98
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,275.65,212.93
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,337.2,263.85
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,405.44,318.55
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,462.22,362.46
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,519.17,404.87
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,573.82,443.92
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,629.25,482.03
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,678.12,513.83
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,724.05,542.07
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,767.21,568.4
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,808.92,593.17
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,776.18,566.79
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,724.86,525.37
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,716.93,517.71
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,713.62,512.43
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,717.5,512.0
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,719.33,510.19
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,719.79,508.86
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,718.7,506.6
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,720.96,506.06
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,721.94,504.72
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,729.62,509.34
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,735.76,512.9
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,690.01,481.74
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,640.16,448.36
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,641.59,450.16
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,644.6,452.3
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,607.24,427.94
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,573.78,406.28
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,594.98,424.05
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,606.82,434.71
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,591.06,425.45
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,568.26,411.28
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,478.62,349.26
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,402.37,295.76
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,381.9,282.07
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,357.06,263.71
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,337.85,247.22
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,304.06,217.11
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,256.48,178.25
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,212.37,142.16
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,161.97,103.28
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,117.43,71.45
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,75.41,46.38
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,48.77,35.79
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,36.46,24.78
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,23.48,11.12
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,14.74,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,18.56,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,73.96,42.78
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,129.83,92.37
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,185.14,138.89
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,249.05,191.99
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,306.33,239.57
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,371.53,291.97
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,428.44,335.94
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,488.14,380.49
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,542.34,419.53
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,597.64,457.97
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,645.8,490.0
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,693.69,520.32
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,736.27,545.14
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,777.7,568.39
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,820.08,591.43
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,859.87,611.92
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,886.56,623.48
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,910.55,633.04
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,928.6,639.63
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,943.51,644.28
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,885.57,607.52
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,808.64,553.48
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,890.39,608.43
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,957.69,644.85
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,949.76,639.1
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,938.64,632.71
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,919.84,620.66
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,902.32,609.57
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,877.42,595.36
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,849.88,579.64
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,817.6,561.0
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,783.23,541.0
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,744.01,517.07
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,703.13,491.96
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,658.58,463.43
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,613.13,433.62
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,426.46,305.84
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,274.31,197.47
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,357.9,259.63
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,409.84,292.73
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,355.84,251.39
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,303.95,211.28
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,251.08,169.46
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,201.85,130.34
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,152.68,93.08
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,108.94,62.68
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,67.84,39.65
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,44.1,31.08
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,33.31,21.54
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,21.92,8.83
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,13.76,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,26.66,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,85.3,46.89
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,149.51,104.08
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,208.36,153.93
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,276.45,210.77
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,336.0,259.91
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,400.33,311.07
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,458.39,355.93
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,517.51,400.08
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,572.02,439.84
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,627.09,478.83
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,676.66,510.61
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,725.68,541.35
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,768.02,567.96
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,804.03,589.92
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,837.16,608.48
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,867.57,624.95
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,894.86,640.46
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,919.42,654.11
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,937.78,662.86
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,953.03,669.69
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,963.06,674.19
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,969.82,676.73
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,971.36,675.31
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,969.55,672.0
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,961.43,666.36
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,950.04,658.89
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,930.87,645.42
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,908.9,630.42
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,884.93,615.59
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,858.24,599.1
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,828.08,580.45
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,792.87,558.58
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,753.71,535.19
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,712.78,510.4
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,666.71,479.83
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,619.82,447.83
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,570.03,412.75
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,520.09,376.67
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,464.87,336.16
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,412.31,296.35
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,357.99,254.62
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,305.75,213.34
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,251.7,170.01
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,201.86,130.14
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,152.47,92.73
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,108.36,62.3
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,66.59,39.28
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,44.28,31.03
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,32.63,20.76
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,20.35,6.6
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,16.78,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,71.61,38.26
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,129.09,90.23
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,184.19,136.52
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,247.69,189.29
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,305.54,236.46
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,368.74,286.16
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,427.38,330.57
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,486.01,373.29
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,539.79,411.97
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,594.66,450.32
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,642.23,481.68
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,689.24,511.82
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,731.73,538.62
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,773.09,564.19
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,805.85,582.99
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,836.2,600.08
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,863.9,616.1
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,889.24,630.53
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,905.64,638.5
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,919.01,644.7
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,820.41,576.98
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,711.92,499.8
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,733.74,514.31
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,754.14,526.72
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,631.24,443.67
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,510.83,360.59
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,615.75,435.35
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,714.35,502.46
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,768.88,543.17
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,811.31,575.91
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,778.96,554.89
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,745.35,533.42
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,707.78,509.84
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,669.27,485.15
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,589.6,429.29
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,518.55,378.65
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,340.6,251.75
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,181.33,133.43
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,229.96,170.85
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,272.73,202.49
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,139.34,102.56
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.72,0.51
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,20.71,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,77.88,39.99
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,142.73,100.02
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,202.47,151.22
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,271.87,209.97
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,332.62,261.26
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,398.48,315.0
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,458.42,361.97
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,521.3,409.43
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,574.62,448.85
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,630.36,488.82
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,681.07,521.66
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,731.3,553.19
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,774.55,580.07
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,816.23,605.48
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,847.09,623.28
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,880.51,642.68
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,908.7,659.77
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,934.09,675.03
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,952.61,684.52
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,967.95,692.04
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,978.09,697.74
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,984.85,701.45
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,985.76,700.19
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,983.23,696.93
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,975.26,691.37
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,963.91,683.84
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,946.46,673.0
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,925.83,660.24
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,900.76,644.68
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,872.8,627.27
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,839.18,606.14
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,803.18,583.35
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,763.62,558.02
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,722.1,531.14
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,675.59,499.74
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,627.58,465.57
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,576.47,429.08
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,524.98,391.19
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,470.03,348.86
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,415.96,306.03
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,360.34,261.37
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,304.32,215.38
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,248.56,168.96
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,196.62,125.97
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,144.96,85.88
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,98.92,54.07
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,55.78,31.91
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,37.8,26.24
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,27.57,16.88
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,17.22,1.64
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.85,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,53.32,25.39
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,108.4,76.2
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,156.49,117.38
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,210.68,163.24
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,260.85,205.31
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,315.1,249.51
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,409.26,323.52
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,514.38,403.42
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,569.14,443.47
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,622.73,481.8
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,672.68,515.41
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,722.29,547.61
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,765.13,574.25
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,806.41,599.42
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,838.25,617.91
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,873.04,638.22
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,899.6,653.79
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,923.35,667.53
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,942.17,677.21
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,957.86,684.94
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,966.88,689.91
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,972.55,692.93
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,973.38,691.65
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,970.78,688.39
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,811.34,582.91
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,636.36,456.42
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,606.47,435.89
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,576.73,414.48
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,484.2,349.93
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,399.43,289.7
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,464.54,337.9
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,527.31,382.84
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,569.96,415.23
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,601.8,439.46
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,436.19,320.81
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,287.84,211.48
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,294.03,217.58
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,298.09,221.41
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,278.7,207.39
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,258.49,192.56
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,249.68,185.73
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,236.39,174.4
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,200.74,146.34
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,165.99,118.92
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,132.13,93.08
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,100.06,69.39
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,70.1,49.0
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,49.19,35.52
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,33.7,21.55
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,18.63,0.0
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,9.83,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.86,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,62.68,28.31
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,126.25,88.03
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,182.66,135.95
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,250.03,192.19
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,309.11,241.17
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,373.44,292.65
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,431.36,337.62
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,492.16,383.15
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,546.28,422.84
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,601.38,462.08
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,650.34,496.02
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,698.91,527.8
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,738.97,553.47
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,780.24,579.64
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,815.39,600.5
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,848.36,619.7
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,875.79,634.69
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,900.65,647.89
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,918.72,656.67
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,933.76,663.54
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,943.49,667.97
