Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,950.05,670.48
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,950.6,669.88
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,947.92,667.42
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,939.98,661.83
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,928.89,654.43
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,912.32,642.42
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,897.23,631.51
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,871.95,615.56
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,843.94,597.99
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,811.56,577.62
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,778.63,556.87
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,738.72,531.47
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,697.08,504.78
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,615.85,446.99
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,544.39,395.35
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,531.1,388.29
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,504.58,370.04
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,451.58,329.87
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,397.38,287.91
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,342.55,244.9
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,289.77,202.32
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,235.44,157.9
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,184.83,116.78
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,134.96,79.01
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,90.93,49.63
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,50.18,29.81
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,36.07,24.44
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,25.76,14.9
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,14.89,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,9.34,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,56.99,22.72
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,125.62,86.34
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,181.6,133.32
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,249.1,188.94
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,308.51,237.45
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,373.24,288.52
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,431.34,332.98
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,492.31,378.02
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,546.61,416.67
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,601.87,454.72
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,650.59,486.89
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,698.97,516.9
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,739.39,540.42
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,780.82,564.14
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,818.3,584.77
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,854.04,603.92
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,881.09,620.08
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,905.44,634.68
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,918.23,640.9
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,933.5,648.86
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,943.45,654.93
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,950.21,659.22
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,949.95,660.07
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,946.43,659.06
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,938.58,654.17
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,927.54,647.46
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,909.77,636.02
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,889.1,622.88
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,868.33,610.42
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,841.07,593.88
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,808.2,573.75
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,773.06,552.08
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,733.12,527.75
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,691.53,501.77
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,645.66,470.53
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,599.02,438.02
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,549.25,403.06
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,498.01,366.02
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,444.56,325.73
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,392.34,285.18
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,337.68,242.12
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,285.32,199.83
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,232.02,156.43
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,182.74,116.64
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,134.02,80.06
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,91.51,52.05
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,51.26,32.16
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,37.83,25.83
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,28.37,16.7
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,20.98,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,11.3,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,52.51,18.53
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,114.74,79.27
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,169.73,125.93
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,233.45,179.34
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,291.7,227.88
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,355.56,279.46
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,415.59,325.86
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,476.6,371.31
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,530.95,410.15
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,586.51,448.47
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,637.09,482.31
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,687.87,514.93
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,730.66,542.35
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,772.28,568.68
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,810.07,590.98
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,849.83,614.27
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,877.02,628.63
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,901.56,641.26
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,920.01,649.96
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,935.42,656.78
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,938.99,657.64
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,945.16,660.34
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,944.82,659.73
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,941.24,657.3
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,859.84,605.08
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,762.88,537.04
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,598.71,426.29
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,429.91,307.62
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,272.96,198.26
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,118.33,84.64
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,71.69,49.61
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,25.16,13.9
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,206.58,153.01
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,382.99,281.88
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,417.73,307.78
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,444.24,327.9
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,288.13,214.64
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,143.52,106.01
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,180.54,134.97
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,212.97,159.73
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,215.37,161.44
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,210.73,157.04
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,178.44,132.2
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,147.49,108.29
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,117.17,85.01
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,91.36,65.64
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,65.76,49.97
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,46.4,33.11
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,29.27,17.2
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.58,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,11.09,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,22.2,12.06
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,37.76,25.46
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,53.79,39.14
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,72.95,55.24
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,92.03,71.03
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,94.27,72.73
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,96.78,74.57
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,104.54,80.65
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,112.34,86.7
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,134.38,104.21
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,156.45,121.55
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,155.08,120.08
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,153.82,118.78
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,155.0,119.27
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,156.27,119.86
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,150.77,115.29
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,145.3,110.78
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,182.33,139.96
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,219.53,168.98
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,194.55,149.26
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,169.73,129.7
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,181.45,138.66
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,193.11,147.48
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,199.3,152.26
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,205.42,157.0
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,184.6,140.77
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,163.93,124.63
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,166.14,126.7
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,168.32,128.74
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,188.71,144.9
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,208.89,160.86
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,181.42,139.44
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,154.3,118.21
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,131.73,100.52
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,109.32,82.83
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,97.24,73.5
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,85.16,64.06
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,82.72,62.28
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,80.29,60.51
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,78.34,59.25
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,76.4,57.97
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,66.7,50.12
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,57.01,42.18
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,46.36,33.32
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,35.72,24.34
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,26.54,17.53
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,17.36,9.23
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,10.12,2.26
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.95,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,62.38,15.31
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,142.06,97.98
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,201.47,150.9
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,270.68,211.21
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,331.61,264.39
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,397.7,320.15
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,454.82,367.27
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,516.02,415.97
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,570.96,458.05
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,626.43,499.09
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,674.98,531.18
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,722.65,561.82
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,760.73,586.97
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,801.46,613.72
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,836.77,635.08
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,869.84,654.61
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,897.02,669.88
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,921.32,683.08
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,938.65,691.89
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,952.63,698.53
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,846.62,625.13
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,714.83,525.61
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,530.43,394.3
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,341.03,253.66
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,403.11,299.97
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,457.42,339.2
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,399.74,297.06
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,338.42,252.19
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,314.51,235.24
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,290.86,218.22
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,507.74,385.16
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,699.56,524.16
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,576.08,432.18
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,466.17,349.93
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,454.29,342.64
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,439.68,332.58
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,375.22,285.06
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,316.7,241.57
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,314.59,240.36
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,306.2,233.11
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,236.79,180.35
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,179.34,137.33
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,190.22,137.1
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,174.25,111.47
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,123.55,72.25
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,79.17,43.38
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,39.01,27.98
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,33.22,22.45
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,23.35,11.93
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.71,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,56.14,9.05
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,129.06,88.67
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,189.39,141.32
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,260.12,201.72
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,321.49,254.1
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,388.28,309.1
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,447.45,355.83
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,509.26,402.72
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,564.24,443.62
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,618.04,482.46
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,667.4,516.06
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,716.06,547.84
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,758.87,574.61
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,800.11,599.88
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,836.15,621.71
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,870.01,641.91
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,892.15,654.6
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,916.76,668.97
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,934.55,678.05
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,949.2,685.2
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,958.69,690.51
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,964.83,693.85
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,965.99,692.81
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,963.74,689.77
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,954.81,684.03
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,942.54,676.33
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,925.43,664.34
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,905.1,650.44
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,710.73,519.19
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,519.35,378.55
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,596.83,438.41
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,662.33,486.82
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,690.1,510.83
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,699.35,521.37
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,652.81,488.38
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,604.52,453.56
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,490.25,368.22
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,397.98,298.5
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,406.19,304.27
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,391.4,289.08
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,335.16,242.88
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,278.88,195.87
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,222.71,148.91
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,170.42,105.81
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,119.19,67.06
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,74.07,38.69
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,35.07,24.39
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,29.69,19.31
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,19.95,8.69
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,11.8,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,59.7,4.36
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,137.03,94.0
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,197.95,148.01
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,269.2,209.21
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,331.7,262.41
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,399.55,317.77
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,459.63,365.09
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,520.59,411.14
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,575.85,452.15
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,631.63,492.23
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,682.49,525.16
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,732.75,556.64
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,775.95,582.87
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,812.69,604.26
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,848.83,625.41
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,882.65,644.77
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,909.86,660.41
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,934.14,674.12
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,953.0,683.01
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,968.55,689.83
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,977.27,693.81
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,982.5,695.77
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,982.77,693.42
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,979.48,689.05
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,970.78,682.1
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,958.6,673.15
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,939.01,659.25
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,916.37,643.67
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,889.98,626.38
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,860.67,607.33
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,826.38,585.18
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,789.58,561.44
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,748.36,534.81
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,705.23,506.84
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,658.0,474.86
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,608.96,440.84
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,556.65,403.65
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,504.02,365.17
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,448.34,323.39
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,393.37,280.83
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,335.86,235.8
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,280.44,191.17
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,222.25,144.37
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,169.93,102.66
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,117.89,64.64
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,72.27,37.16
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,35.41,24.29
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,30.05,19.23
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,19.76,7.5
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,10.81,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,61.48,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,142.8,96.52
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,203.86,151.11
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,274.86,212.08
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,337.72,266.03
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,405.89,322.26
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,465.31,369.05
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,525.06,414.06
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,580.99,455.39
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,637.47,495.76
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,687.29,528.73
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,736.21,560.19
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,780.02,586.73
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,817.28,608.17
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,852.82,627.98
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,885.9,645.7
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,912.99,658.63
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,937.14,669.28
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,955.87,676.76
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,971.3,682.03
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,980.43,685.42
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,986.06,686.74
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,986.15,683.39
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,982.69,678.03
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,973.35,673.18
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,960.52,666.36
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,942.41,657.12
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,921.01,645.79
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,893.77,630.08
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,863.58,612.44
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,828.9,591.78
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,791.67,569.27
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,749.91,543.49
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,706.21,516.07
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,658.37,483.58
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,609.3,449.09
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,555.66,410.08
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,502.26,370.06
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,445.68,326.5
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,389.99,282.28
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,332.34,235.72
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,276.9,189.91
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,218.08,141.69
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,165.37,99.24
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,113.53,61.43
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,68.18,34.65
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,33.9,22.93
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,28.45,17.79
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,18.08,5.18
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,8.85,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,48.84,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,111.93,74.72
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,169.64,124.62
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,239.64,183.24
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,300.89,234.88
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,367.86,289.53
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,428.16,336.73
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,491.93,384.66
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,546.76,424.05
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,602.62,462.66
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,653.42,496.45
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,701.9,526.31
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,745.12,551.9
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,786.88,575.79
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,824.07,595.97
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,859.38,614.35
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,881.07,626.68
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,905.28,640.76
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,924.43,650.32
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,940.51,658.04
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,949.75,663.63
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,955.63,667.34
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,956.08,666.49
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,953.1,663.71
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,943.97,658.02
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,931.5,650.45
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,729.59,519.08
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,522.5,371.54
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,283.16,205.78
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,55.2,36.54
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,113.06,80.65
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,170.78,123.8
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,449.63,335.97
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,685.32,500.81
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,638.45,466.25
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,590.34,432.28
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,538.9,395.55
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,487.25,357.49
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,432.45,315.4
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,378.41,272.6
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,322.09,227.4
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,265.92,181.43
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,210.91,136.45
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,159.89,95.66
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,109.44,59.35
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,65.57,34.04
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,34.69,23.42
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,28.8,17.86
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.0,1.4
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,52.22,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,120.85,79.5
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,179.77,131.19
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,249.05,189.32
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,309.8,240.23
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,376.13,293.59
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,434.3,338.11
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,495.11,382.41
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,550.06,421.36
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,603.81,458.12
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,652.71,488.64
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,701.07,516.98
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,743.67,542.88
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,784.75,567.44
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,821.56,589.48
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,851.41,606.91
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,878.6,623.92
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,902.99,639.2
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,919.55,648.31
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,932.82,655.48
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,941.97,660.47
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,947.79,663.53
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,946.29,662.76
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,941.41,660.06
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,931.8,654.03
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,918.92,646.1
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,898.29,632.58
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,878.58,619.76
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,852.4,603.68
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,823.54,585.88
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,787.72,563.89
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,750.14,540.56
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,709.33,515.56
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,666.97,487.67
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,619.07,454.12
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,570.25,419.21
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,519.29,382.64
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,468.58,345.13
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,413.9,303.12
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,361.53,261.84
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,307.28,218.64
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,255.94,177.01
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,203.79,135.4
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,156.54,98.76
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,110.18,65.84
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,70.52,42.3
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,42.22,29.63
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,30.89,19.38
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,15.57,0.07
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,44.22,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,102.43,66.65
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,159.2,115.91
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,226.52,171.94
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,276.1,213.91
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,329.3,257.29
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,377.56,294.55
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,425.84,330.13
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,503.55,386.38
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,584.7,442.58
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,633.77,474.02
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,682.62,503.87
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,725.61,530.12
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,764.57,553.39
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,694.88,501.36
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,602.23,431.73
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,635.32,454.53
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,667.84,475.68
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,722.54,512.58
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,786.0,554.06
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,785.23,551.85
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,782.22,548.92
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,856.83,601.96
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,922.47,643.64
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,913.85,637.52
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,902.12,630.39
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,883.52,618.4
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,862.15,604.78
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,835.98,588.36
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,807.32,570.4
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,774.04,549.95
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,738.64,528.02
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,698.57,502.62
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,656.94,475.31
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,611.2,444.0
