Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,308.96,234.19
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,384.78,293.91
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,426.63,322.74
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,370.3,276.76
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,317.67,232.97
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,263.31,187.43
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,212.18,144.21
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,160.28,101.93
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,114.82,67.61
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,71.0,40.03
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,38.36,26.86
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,27.71,16.95
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,16.5,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,10.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,11.5,2.7,17.5,18.5,32.69,0.0
2016,9,20,6,30,213.0,23.0,2.8,18.0,37.0,89.53,39.08
2016,9,20,6,45,325.0,34.0,2.9,18.5,79.0,152.49,109.05
2016,9,20,7,0,437.0,45.0,3.0,19.0,121.0,223.55,170.6
2016,9,20,7,15,506.5,53.0,3.15,19.5,170.0,285.12,224.6
2016,9,20,7,30,576.0,61.0,3.3,20.0,219.0,353.14,282.6
2016,9,20,7,45,620.5,67.0,3.45,20.5,269.5,411.75,331.62
2016,9,20,8,0,665.0,73.0,3.6,21.0,320.0,473.33,381.38
2016,9,20,8,15,424.5,134.5,3.7,21.5,301.0,421.68,338.53
2016,9,20,8,30,184.0,196.0,3.8,22.0,282.0,335.2,266.6
2016,9,20,8,45,161.5,219.5,3.9,22.5,300.5,351.72,278.17
2016,9,20,9,0,139.0,243.0,4.0,23.0,319.0,365.95,287.32
2016,9,20,9,15,85.5,244.0,4.0,23.5,292.0,320.54,249.93
2016,9,20,9,30,32.0,245.0,4.0,24.0,265.0,279.9,216.06
2016,9,20,9,45,36.5,264.0,4.05,24.5,288.5,303.93,233.74
2016,9,20,10,0,41.0,283.0,4.1,25.0,312.0,328.02,251.13
2016,9,20,10,15,111.0,319.0,4.1,25.5,400.0,436.61,333.44
2016,9,20,10,30,181.0,355.0,4.1,26.0,488.0,538.2,408.04
2016,9,20,10,45,522.5,229.0,4.1,26.5,630.5,727.09,552.16
2016,9,20,11,0,864.0,103.0,4.1,27.0,773.0,899.3,671.13
2016,9,20,11,15,457.5,229.0,4.1,27.0,584.5,672.16,508.32
2016,9,20,11,30,51.0,355.0,4.1,27.0,396.0,409.36,306.27
2016,9,20,11,45,59.0,366.0,4.15,27.5,414.5,426.76,319.35
2016,9,20,12,0,67.0,377.0,4.2,28.0,433.0,443.73,331.14
2016,9,20,12,15,91.5,388.0,4.25,28.0,463.0,474.89,354.42
2016,9,20,12,30,116.0,399.0,4.3,28.0,493.0,511.29,381.21
2016,9,20,12,45,109.0,392.5,4.35,28.0,480.5,488.42,364.63
2016,9,20,13,0,102.0,386.0,4.4,28.0,468.0,471.86,352.74
2016,9,20,13,15,184.0,375.5,4.4,28.0,519.5,528.16,396.03
2016,9,20,13,30,266.0,365.0,4.4,28.0,571.0,578.28,433.97
2016,9,20,13,45,536.0,242.0,4.4,28.0,639.0,650.88,493.03
2016,9,20,14,0,806.0,119.0,4.4,28.0,707.0,701.15,534.03
2016,9,20,14,15,469.0,218.5,4.35,27.5,557.0,537.86,410.76
2016,9,20,14,30,132.0,318.0,4.3,27.0,407.0,394.59,299.48
2016,9,20,14,45,66.0,209.0,4.25,26.5,253.5,241.57,184.52
2016,9,20,15,0,0.0,100.0,4.2,26.0,100.0,96.75,71.58
2016,9,20,15,15,97.0,168.0,4.1,26.0,220.0,210.24,161.71
2016,9,20,15,30,194.0,236.0,4.0,26.0,340.0,310.39,238.2
2016,9,20,15,45,145.5,213.0,3.95,26.0,287.0,257.67,197.09
2016,9,20,16,0,97.0,190.0,3.9,26.0,234.0,211.03,161.11
2016,9,20,16,15,92.0,167.0,3.75,25.5,205.0,181.53,138.0
2016,9,20,16,30,87.0,144.0,3.6,25.0,176.0,152.7,115.09
2016,9,20,16,45,77.5,121.5,3.5,25.0,146.5,124.26,92.33
2016,9,20,17,0,68.0,99.0,3.4,25.0,117.0,97.12,70.77
2016,9,20,17,15,51.0,77.0,3.1,24.5,89.0,71.43,51.11
2016,9,20,17,30,34.0,55.0,2.8,24.0,61.0,48.95,35.7
2016,9,20,17,45,17.0,35.0,2.5,23.5,38.0,31.88,20.04
2016,9,20,18,0,0.0,15.0,2.2,23.0,15.0,14.48,0.0
2016,9,20,18,15,0.0,7.5,2.15,22.5,7.5,7.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,5.0,3.3,19.0,5.0,4.91,0.0
2016,9,21,6,30,0.0,10.0,3.4,19.0,10.0,9.64,0.0
2016,9,21,6,45,0.0,22.0,3.5,19.5,22.0,21.23,11.35
2016,9,21,7,0,0.0,34.0,3.6,20.0,34.0,32.83,21.42
2016,9,21,7,15,0.0,48.0,3.75,20.0,48.0,46.39,33.01
2016,9,21,7,30,0.0,62.0,3.9,20.0,62.0,60.34,44.79
2016,9,21,7,45,0.0,77.0,4.1,20.5,77.0,75.32,57.13
2016,9,21,8,0,0.0,92.0,4.3,21.0,92.0,90.29,69.22
2016,9,21,8,15,111.0,142.0,4.55,21.0,193.0,222.37,178.52
2016,9,21,8,30,222.0,192.0,4.8,21.0,294.0,355.36,285.75
2016,9,21,8,45,183.0,217.0,5.05,21.5,307.0,363.72,290.24
2016,9,21,9,0,144.0,242.0,5.3,22.0,320.0,368.43,291.86
2016,9,21,9,15,84.5,238.0,5.4,22.5,284.5,313.08,246.26
2016,9,21,9,30,25.0,234.0,5.5,23.0,249.0,254.27,197.68
2016,9,21,9,45,18.0,226.0,5.6,23.5,237.0,239.88,185.55
2016,9,21,10,0,11.0,218.0,5.7,24.0,225.0,225.42,173.37
2016,9,21,10,15,6.5,189.0,5.7,24.0,193.5,191.65,146.63
2016,9,21,10,30,2.0,160.0,5.7,24.0,162.0,158.32,120.21
2016,9,21,10,45,47.5,263.0,5.75,24.0,300.0,311.03,240.01
2016,9,21,11,0,93.0,366.0,5.8,24.0,438.0,461.84,354.44
2016,9,21,11,15,99.5,368.5,5.7,24.0,447.0,469.3,359.4
2016,9,21,11,30,106.0,371.0,5.6,24.0,456.0,476.45,364.54
2016,9,21,11,45,57.5,285.0,5.6,24.0,331.5,340.36,261.16
2016,9,21,12,0,9.0,199.0,5.6,24.0,207.0,202.76,154.24
2016,9,21,12,15,8.0,199.5,5.55,24.0,206.5,202.1,153.82
2016,9,21,12,30,7.0,200.0,5.5,24.0,206.0,201.43,153.26
2016,9,21,12,45,31.0,277.5,5.45,24.0,302.5,303.56,232.51
2016,9,21,13,0,55.0,355.0,5.4,24.0,399.0,400.75,306.29
2016,9,21,13,15,71.5,358.0,5.35,24.0,414.0,414.3,316.84
2016,9,21,13,30,88.0,361.0,5.3,24.0,429.0,426.6,326.63
2016,9,21,13,45,50.5,298.5,5.25,24.0,337.0,331.86,254.61
2016,9,21,14,0,13.0,236.0,5.2,24.0,245.0,238.45,182.54
2016,9,21,14,15,75.0,276.0,5.05,24.0,326.5,320.08,247.12
2016,9,21,14,30,137.0,316.0,4.9,24.0,408.0,395.37,305.21
2016,9,21,14,45,229.5,286.0,4.8,24.0,429.5,412.63,319.6
2016,9,21,15,0,322.0,256.0,4.7,24.0,451.0,422.07,327.29
2016,9,21,15,15,161.0,138.0,4.5,24.0,235.5,212.74,165.04
2016,9,21,15,30,0.0,20.0,4.3,24.0,20.0,19.31,10.09
2016,9,21,15,45,0.0,13.0,4.15,24.0,13.0,12.55,4.63
2016,9,21,16,0,0.0,6.0,4.0,24.0,6.0,5.79,0.0
2016,9,21,16,15,0.0,5.5,3.8,23.5,5.5,5.3,0.0
2016,9,21,16,30,0.0,5.0,3.6,23.0,5.0,4.82,0.0
2016,9,21,16,45,0.0,4.0,3.4,23.0,4.0,3.86,0.0
2016,9,21,17,0,0.0,3.0,3.2,23.0,3.0,2.89,0.0
2016,9,21,17,15,0.0,2.0,3.0,22.5,2.0,1.93,0.0
2016,9,21,17,30,0.0,1.0,2.8,22.0,1.0,0.96,0.0
2016,9,21,17,45,0.0,0.5,2.6,22.0,0.5,0.48,0.0
2016,9,21,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.48,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.96,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.93,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.89,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.86,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.82,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,5.31,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,5.79,0.0
2016,9,22,8,45,0.0,43.5,3.8,22.5,43.5,42.03,28.9
2016,9,22,9,0,0.0,81.0,3.8,23.0,81.0,78.35,58.18
2016,9,22,9,15,0.0,88.0,3.75,23.5,88.0,85.15,63.31
2016,9,22,9,30,0.0,95.0,3.7,24.0,95.0,92.0,68.47
2016,9,22,9,45,0.0,102.5,3.65,24.5,102.5,99.41,74.03
2016,9,22,10,0,0.0,110.0,3.6,25.0,110.0,106.82,79.55
2016,9,22,10,15,0.0,106.5,3.55,25.5,106.5,103.34,76.49
2016,9,22,10,30,0.0,103.0,3.5,26.0,103.0,99.89,73.5
2016,9,22,10,45,0.0,106.0,3.45,26.5,106.0,102.85,75.56
2016,9,22,11,0,0.0,109.0,3.4,27.0,109.0,105.81,77.6
2016,9,22,11,15,3.0,147.0,3.4,27.0,149.5,146.05,108.8
2016,9,22,11,30,6.0,185.0,3.4,27.0,190.0,186.48,139.76
2016,9,22,11,45,3.0,134.0,3.4,27.5,136.5,133.09,98.38
2016,9,22,12,0,0.0,83.0,3.4,28.0,83.0,80.4,57.38
2016,9,22,12,15,0.0,83.0,3.35,28.0,83.0,80.4,57.42
2016,9,22,12,30,0.0,83.0,3.3,28.0,83.0,80.4,57.42
2016,9,22,12,45,1.0,117.5,3.3,28.0,118.5,114.89,84.21
2016,9,22,13,0,2.0,152.0,3.3,28.0,154.0,149.42,110.81
2016,9,22,13,15,5.0,183.0,3.25,28.0,187.0,182.09,135.88
2016,9,22,13,30,8.0,214.0,3.2,28.0,220.0,214.51,160.62
2016,9,22,13,45,4.5,185.0,3.2,28.0,188.5,183.03,136.74
2016,9,22,14,0,1.0,156.0,3.2,28.0,157.0,151.97,113.11
2016,9,22,14,15,0.5,145.0,3.2,28.0,145.5,140.79,104.72
2016,9,22,14,30,0.0,134.0,3.2,28.0,134.0,129.7,96.35
2016,9,22,14,45,23.5,192.0,3.2,28.0,206.5,199.9,151.14
2016,9,22,15,0,47.0,250.0,3.2,28.0,279.0,265.92,201.73
2016,9,22,15,15,54.5,235.5,3.15,27.5,266.5,252.06,191.75
2016,9,22,15,30,62.0,221.0,3.1,27.0,254.0,237.38,181.1
2016,9,22,15,45,347.0,161.5,3.1,27.0,317.5,285.84,215.88
2016,9,22,16,0,632.0,102.0,3.1,27.0,381.0,303.19,221.64
2016,9,22,16,15,594.0,95.5,2.95,26.5,332.0,249.57,176.6
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,199.63,134.73
2016,9,22,16,45,488.0,83.0,2.7,25.5,232.5,149.41,95.07
2016,9,22,17,0,420.0,77.0,2.6,25.0,182.0,106.09,63.8
2016,9,22,17,15,342.5,64.0,2.4,24.5,136.5,64.42,38.39
2016,9,22,17,30,265.0,51.0,2.2,24.0,91.0,38.89,27.08
2016,9,22,17,45,132.5,34.5,2.0,23.5,54.5,28.47,16.54
2016,9,22,18,0,0.0,18.0,1.8,23.0,18.0,17.69,0.0
2016,9,22,18,15,0.0,9.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.0,10.0,1.75,18.5,16.0,29.75,0.0
2016,9,23,6,30,202.0,20.0,1.9,19.0,32.0,81.38,19.94
2016,9,23,6,45,321.5,31.0,2.05,19.5,73.0,147.0,102.91
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,219.9,165.87
2016,9,23,7,15,513.0,49.0,2.15,20.5,163.0,281.07,219.16
2016,9,23,7,30,585.0,56.0,2.1,21.0,212.0,348.96,276.41
2016,9,23,7,45,292.5,44.5,2.1,22.0,122.5,212.29,169.97
2016,9,23,8,0,0.0,33.0,2.1,23.0,33.0,31.86,20.67
2016,9,23,8,15,0.0,81.5,2.1,23.5,81.5,79.06,59.23
2016,9,23,8,30,0.0,130.0,2.1,24.0,130.0,128.68,98.7
2016,9,23,8,45,3.0,152.0,2.1,24.5,153.5,153.03,117.44
2016,9,23,9,0,6.0,174.0,2.1,25.0,177.0,177.59,136.09
2016,9,23,9,15,141.5,221.0,2.1,25.5,307.0,345.74,267.95
2016,9,23,9,30,277.0,268.0,2.1,26.0,437.0,517.18,395.0
2016,9,23,9,45,203.0,292.5,2.1,26.5,420.5,480.95,364.35
2016,9,23,10,0,129.0,317.0,2.1,27.0,404.0,448.92,337.7
2016,9,23,10,15,104.0,325.5,2.1,27.0,398.0,428.57,321.87
2016,9,23,10,30,79.0,334.0,2.1,27.0,392.0,415.93,311.45
2016,9,23,10,45,477.5,215.0,2.1,27.5,579.0,668.06,501.57
2016,9,23,11,0,876.0,96.0,2.1,28.0,766.0,895.62,653.98
2016,9,23,11,15,880.0,97.0,2.1,28.5,781.5,903.63,655.09
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,908.23,656.24
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,906.94,653.76
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,902.19,649.23
2016,9,23,12,15,889.5,98.0,2.1,30.0,811.5,892.21,642.79
2016,9,23,12,30,890.0,98.0,2.1,30.0,811.0,878.83,634.32
2016,9,23,12,45,889.0,97.0,2.1,30.0,802.5,859.8,622.29
2016,9,23,13,0,888.0,96.0,2.1,30.0,794.0,837.57,608.25
2016,9,23,13,15,884.5,95.0,2.05,30.0,777.5,810.23,590.49
2016,9,23,13,30,881.0,94.0,2.0,30.0,761.0,780.04,570.86
2016,9,23,13,45,876.5,92.0,2.0,30.5,737.5,745.38,547.47
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,708.23,522.36
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,665.79,493.91
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,621.59,462.24
2016,9,23,14,45,844.0,83.5,1.9,31.0,615.0,574.78,428.22
2016,9,23,15,0,834.0,81.0,1.9,31.0,578.0,526.76,392.35
2016,9,23,15,15,817.5,78.5,1.9,30.5,535.5,474.6,353.1
2016,9,23,15,30,801.0,76.0,1.9,30.0,493.0,421.09,311.48
2016,9,23,15,45,779.5,72.0,1.9,30.0,446.0,365.41,266.29
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,310.77,220.69
2016,9,23,16,15,726.0,64.5,1.7,29.5,349.0,255.1,173.93
2016,9,23,16,30,694.0,61.0,1.5,29.0,299.0,202.22,129.36
2016,9,23,16,45,648.5,55.5,1.35,28.5,248.5,148.44,86.16
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,99.59,50.74
2016,9,23,17,15,527.0,42.5,1.1,27.0,149.0,50.66,23.47
2016,9,23,17,30,451.0,35.0,1.0,26.0,100.0,25.57,15.69
2016,9,23,17,45,319.5,24.5,0.95,25.0,60.5,18.59,8.4
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,13.76,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,32.38,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,87.85,13.95
2016,9,24,6,45,356.5,29.5,1.85,19.0,74.5,155.61,108.36
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,230.31,173.18
2016,9,24,7,15,548.5,47.0,1.95,20.5,167.0,292.63,227.52
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,361.47,285.35
2016,9,24,7,45,665.5,59.0,1.65,22.0,268.5,419.77,332.3
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,483.05,380.64
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,538.31,421.09
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,594.26,460.26
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,642.94,491.04
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,690.92,519.07
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,728.46,540.67
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,768.58,563.46
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,803.62,581.07
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,836.35,596.66
2016,9,24,10,15,889.0,84.5,0.8,31.0,703.0,861.63,609.54
2016,9,24,10,30,897.0,86.0,0.7,31.0,733.0,883.88,620.38
2016,9,24,10,45,901.5,87.0,0.6,31.5,755.5,899.29,625.63
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,911.32,628.82
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.0,918.99,632.71
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,923.12,634.66
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.0,920.44,631.42
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,914.22,626.29
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,903.05,619.64
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,888.43,611.07
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.5,866.03,597.6
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,840.74,582.44
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,812.11,565.54
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,780.71,546.87
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,744.27,524.9
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,705.66,501.39
2016,9,24,14,15,850.0,97.5,0.55,34.0,680.0,663.43,473.82
2016,9,24,14,30,840.0,96.0,0.5,34.0,648.0,619.56,443.75
2016,9,24,14,45,823.5,94.5,0.45,34.0,609.5,570.42,409.42
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,520.44,373.65
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,467.51,335.14
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,414.85,295.62
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,359.32,252.74
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,304.36,209.31
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,248.86,165.53
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,196.73,123.99
2016,9,24,16,45,570.5,68.5,0.3,31.5,236.5,144.08,84.16
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,98.3,52.8
2016,9,24,17,15,427.5,52.5,0.5,30.0,137.5,54.42,29.09
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,32.47,21.03
2016,9,24,17,45,219.0,27.5,0.7,28.0,53.0,21.35,9.67
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,12.78,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,50.5,10.0,1.7,18.5,12.5,19.67,0.0
2016,9,25,6,30,101.0,20.0,1.9,19.0,25.0,54.38,0.57
2016,9,25,6,45,198.0,37.5,2.15,19.5,63.5,115.71,80.35
2016,9,25,7,0,295.0,55.0,2.4,20.0,102.0,180.21,136.03
2016,9,25,7,15,368.5,67.5,2.4,20.5,148.5,239.43,186.94
2016,9,25,7,30,442.0,80.0,2.4,21.0,195.0,305.97,242.83
2016,9,25,7,45,221.0,65.0,2.4,21.5,122.5,195.76,156.51
2016,9,25,8,0,0.0,50.0,2.4,22.0,50.0,48.3,34.36
2016,9,25,8,15,0.0,68.0,2.2,22.5,68.0,65.73,48.59
2016,9,25,8,30,0.0,86.0,2.0,23.0,86.0,83.41,62.67
2016,9,25,8,45,0.0,85.5,1.85,24.0,85.5,82.74,61.63
2016,9,25,9,0,0.0,85.0,1.7,25.0,85.0,82.22,60.76
2016,9,25,9,15,0.0,104.0,1.5,25.5,104.0,101.04,75.35
2016,9,25,9,30,0.0,123.0,1.3,26.0,123.0,119.99,89.79
2016,9,25,9,45,0.0,119.5,1.15,26.5,119.5,116.36,86.48
2016,9,25,10,0,0.0,116.0,1.0,27.0,116.0,112.8,83.32
2016,9,25,10,15,0.0,125.5,0.8,27.0,125.5,122.21,90.38
2016,9,25,10,30,0.0,135.0,0.6,27.0,135.0,131.61,97.33
2016,9,25,10,45,0.0,139.0,0.45,27.5,139.0,135.53,99.85
2016,9,25,11,0,0.0,143.0,0.3,28.0,143.0,139.44,102.34
2016,9,25,11,15,5.0,184.5,0.25,28.0,188.5,185.24,136.66
2016,9,25,11,30,10.0,226.0,0.2,28.0,234.0,231.22,170.21
2016,9,25,11,45,8.0,206.0,0.15,28.5,212.5,209.07,153.14
2016,9,25,12,0,6.0,186.0,0.1,29.0,191.0,187.12,136.65
2016,9,25,12,15,7.0,197.5,0.15,29.0,203.5,199.2,145.78
2016,9,25,12,30,8.0,209.0,0.2,29.0,216.0,211.2,154.65
2016,9,25,12,45,13.0,242.5,0.25,29.5,253.0,248.31,181.52
2016,9,25,13,0,18.0,276.0,0.3,30.0,290.0,285.11,207.64
2016,9,25,13,15,20.5,279.0,0.3,30.0,294.5,289.16,210.49
2016,9,25,13,30,23.0,282.0,0.3,30.0,299.0,292.97,213.42
2016,9,25,13,45,56.0,305.0,0.3,30.0,345.0,341.91,249.15
2016,9,25,14,0,89.0,328.0,0.3,30.0,391.0,384.37,279.4
2016,9,25,14,15,104.5,315.5,0.25,30.0,386.5,377.25,274.4
2016,9,25,14,30,120.0,303.0,0.2,30.0,382.0,370.44,269.92
2016,9,25,14,45,74.0,265.0,0.2,30.0,313.0,298.82,218.94
2016,9,25,15,0,28.0,227.0,0.2,30.0,244.0,233.53,171.97
2016,9,25,15,15,20.5,203.0,0.3,29.5,215.0,204.67,151.95
2016,9,25,15,30,13.0,179.0,0.4,29.0,186.0,177.04,132.18
2016,9,25,15,45,9.5,161.5,0.55,29.0,166.5,157.89,118.25
2016,9,25,16,0,6.0,144.0,0.7,29.0,147.0,139.17,104.37
2016,9,25,16,15,230.0,127.0,0.8,28.5,204.0,177.12,127.95
2016,9,25,16,30,454.0,110.0,0.9,28.0,261.0,190.56,128.77
2016,9,25,16,45,401.5,96.5,1.05,27.5,213.0,142.13,91.47
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,99.62,61.32
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,59.96,37.73
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,38.66,26.45
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,24.87,11.39
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,9.83,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,11.75,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,28.13,0.0
2016,9,26,6,45,100.0,40.0,2.3,18.5,54.0,84.43,58.12
2016,9,26,7,0,165.0,63.0,2.4,19.0,89.0,138.63,104.94
2016,9,26,7,15,230.0,83.0,2.45,19.0,133.5,195.37,153.44
2016,9,26,7,30,295.0,103.0,2.5,19.0,178.0,258.58,206.88
2016,9,26,7,45,147.5,87.5,2.6,19.5,125.0,177.13,142.03
2016,9,26,8,0,0.0,72.0,2.7,20.0,72.0,69.78,52.48
2016,9,26,8,15,0.0,84.5,2.75,20.5,84.5,82.2,62.55
2016,9,26,8,30,0.0,97.0,2.8,21.0,97.0,94.62,72.36
2016,9,26,8,45,0.0,69.5,2.85,21.5,69.5,67.19,49.64
2016,9,26,9,0,0.0,42.0,2.9,22.0,42.0,40.58,27.69
2016,9,26,9,15,0.0,46.0,2.95,22.5,46.0,44.46,30.7
2016,9,26,9,30,0.0,50.0,3.0,23.0,50.0,48.34,33.68
2016,9,26,9,45,0.0,60.0,3.05,23.5,60.0,58.03,41.31
2016,9,26,10,0,0.0,70.0,3.1,24.0,70.0,67.73,48.88
2016,9,26,10,15,0.5,114.0,3.1,24.0,114.5,111.21,83.3
2016,9,26,10,30,1.0,158.0,3.1,24.0,159.0,155.5,117.85
2016,9,26,10,45,4.5,186.0,3.1,24.5,190.0,186.61,141.63
2016,9,26,11,0,8.0,214.0,3.1,25.0,221.0,217.83,165.2
2016,9,26,11,15,22.0,268.5,3.1,25.5,286.5,285.48,216.36
2016,9,26,11,30,36.0,323.0,3.1,26.0,352.0,361.96,272.8
2016,9,26,11,45,35.5,324.5,3.1,26.5,353.0,361.79,271.71
2016,9,26,12,0,35.0,326.0,3.1,27.0,354.0,361.5,270.85
2016,9,26,12,15,32.5,320.0,3.1,27.0,346.0,351.51,263.42
2016,9,26,12,30,30.0,314.0,3.1,27.0,338.0,341.56,256.07
2016,9,26,12,45,90.0,347.0,3.1,27.0,417.0,424.15,318.6
2016,9,26,13,0,150.0,380.0,3.1,27.0,496.0,508.84,380.91
2016,9,26,13,15,241.0,357.5,3.1,27.0,539.0,551.79,413.99
2016,9,26,13,30,332.0,335.0,3.1,27.0,582.0,593.31,445.61
2016,9,26,13,45,250.5,335.5,3.1,27.0,518.5,520.96,392.05
2016,9,26,14,0,169.0,336.0,3.1,27.0,455.0,450.33,339.65
2016,9,26,14,15,133.0,316.5,3.1,27.0,407.0,398.86,301.8
2016,9,26,14,30,97.0,297.0,3.1,27.0,359.0,348.34,264.2
2016,9,26,14,45,48.5,172.5,3.1,27.0,203.5,194.95,148.11
2016,9,26,15,0,0.0,48.0,3.1,27.0,48.0,46.4,31.52
2016,9,26,15,15,0.0,39.5,3.05,26.5,39.5,38.17,25.15
2016,9,26,15,30,0.0,31.0,3.0,26.0,31.0,29.94,18.65
2016,9,26,15,45,3.5,87.5,2.95,26.0,89.0,85.84,63.79
2016,9,26,16,0,7.0,144.0,2.9,26.0,147.0,139.41,106.6
2016,9,26,16,15,213.5,128.5,2.65,25.5,199.0,173.24,127.61
2016,9,26,16,30,420.0,113.0,2.4,25.0,251.0,184.58,127.45
2016,9,26,16,45,363.5,99.5,2.15,24.5,203.5,137.72,90.94
2016,9,26,17,0,307.0,86.0,1.9,24.0,156.0,97.25,62.08
2016,9,26,17,15,234.0,67.5,1.8,23.5,113.0,60.76,40.02
2016,9,26,17,30,161.0,49.0,1.7,23.0,70.0,39.72,27.43
2016,9,26,17,45,80.5,28.0,1.6,22.5,38.5,23.27,9.04
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.88,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.89,0.0
2016,9,27,6,45,0.0,12.5,1.45,20.0,12.5,12.05,3.71
2016,9,27,7,0,0.0,22.0,1.4,20.0,22.0,21.22,11.78
2016,9,27,7,15,0.0,34.0,1.35,20.0,34.0,32.82,21.7
2016,9,27,7,30,0.0,46.0,1.3,20.0,46.0,44.43,31.55
2016,9,27,7,45,0.0,58.5,1.3,20.0,58.5,56.53,41.67
2016,9,27,8,0,0.0,71.0,1.3,20.0,71.0,68.78,51.76
2016,9,27,8,15,24.0,123.5,1.25,20.0,134.5,142.24,112.1
2016,9,27,8,30,48.0,176.0,1.2,20.0,198.0,216.51,171.34
2016,9,27,8,45,44.5,193.0,1.15,20.5,214.5,233.19,183.19
2016,9,27,9,0,41.0,210.0,1.1,21.0,231.0,249.52,194.75
2016,9,27,9,15,24.5,201.0,1.1,21.0,214.0,219.6,170.58
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,197.08,152.22
2016,9,27,9,45,4.0,160.5,1.15,21.5,163.0,161.06,123.5
2016,9,27,10,0,0.0,129.0,1.2,22.0,129.0,125.8,95.31
2016,9,27,10,15,0.0,133.5,1.2,22.0,133.5,130.21,98.68
2016,9,27,10,30,0.0,138.0,1.2,22.0,138.0,134.62,101.96
2016,9,27,10,45,6.5,191.0,1.2,22.5,196.5,193.44,147.48
2016,9,27,11,0,13.0,244.0,1.2,23.0,255.0,252.81,192.14
2016,9,27,11,15,17.0,265.5,1.2,23.5,279.5,277.96,210.28
2016,9,27,11,30,21.0,287.0,1.2,24.0,304.0,303.01,228.29
2016,9,27,11,45,15.0,250.5,1.25,24.5,262.5,260.06,195.69
2016,9,27,12,0,9.0,214.0,1.3,25.0,221.0,217.69,163.56
2016,9,27,12,15,8.5,213.5,1.3,25.0,220.5,216.43,162.74
2016,9,27,12,30,8.0,213.0,1.3,25.0,220.0,215.16,161.78
2016,9,27,12,45,317.0,227.0,1.3,25.5,471.5,507.62,385.16
2016,9,27,13,0,626.0,241.0,1.3,26.0,723.0,765.59,564.13
2016,9,27,13,15,462.5,291.0,1.3,26.0,643.0,667.13,491.47
2016,9,27,13,30,299.0,341.0,1.3,26.0,563.0,573.23,423.98
2016,9,27,13,45,285.0,331.5,1.3,26.5,537.0,541.14,401.52
2016,9,27,14,0,271.0,322.0,1.3,27.0,511.0,509.19,378.48
2016,9,27,14,15,261.5,307.0,1.2,26.5,483.0,475.07,354.82
2016,9,27,14,30,252.0,292.0,1.1,26.0,455.0,441.15,330.95
2016,9,27,14,45,155.5,269.0,1.05,26.0,367.5,349.4,263.35
2016,9,27,15,0,59.0,246.0,1.0,26.0,280.0,267.43,202.17
2016,9,27,15,15,230.0,215.0,0.9,26.0,332.5,314.47,238.23
2016,9,27,15,30,401.0,184.0,0.8,26.0,385.0,342.74,256.88
2016,9,27,15,45,330.5,174.5,0.75,26.0,329.5,284.68,211.92
2016,9,27,16,0,260.0,165.0,0.7,26.0,274.0,233.86,172.95
2016,9,27,16,15,218.0,152.5,0.65,25.5,235.5,194.88,142.89
2016,9,27,16,30,176.0,140.0,0.6,25.0,197.0,161.47,117.38
2016,9,27,16,45,141.0,117.5,0.6,24.5,157.5,124.14,89.0
2016,9,27,17,0,106.0,95.0,0.6,24.0,118.0,91.0,64.48
2016,9,27,17,15,72.0,69.5,0.6,23.5,83.5,60.07,42.08
2016,9,27,17,30,38.0,44.0,0.6,23.0,49.0,39.25,26.88
2016,9,27,17,45,19.0,22.0,0.65,22.5,24.5,20.51,5.58
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.5,1.25,16.0,9.5,8.36,0.0
2016,9,28,6,30,61.0,17.0,1.3,16.0,19.0,36.7,0.0
2016,9,28,6,45,154.5,36.5,1.4,16.5,56.0,101.46,69.35
2016,9,28,7,0,248.0,56.0,1.5,17.0,93.0,164.01,124.34
2016,9,28,7,15,321.5,70.5,1.25,17.5,139.0,222.53,174.52
2016,9,28,7,30,395.0,85.0,1.0,18.0,185.0,288.41,229.39
2016,9,28,7,45,197.5,78.5,0.8,19.0,128.5,191.55,153.06
2016,9,28,8,0,0.0,72.0,0.6,20.0,72.0,69.83,52.35
2016,9,28,8,15,6.5,113.5,0.6,20.5,116.5,116.44,90.47
2016,9,28,8,30,13.0,155.0,0.6,21.0,161.0,164.18,128.15
2016,9,28,8,45,66.5,192.5,0.65,22.0,227.0,247.7,193.5
2016,9,28,9,0,120.0,230.0,0.7,23.0,293.0,337.08,260.63
2016,9,28,9,15,107.5,248.5,0.9,23.5,308.0,342.44,263.24
2016,9,28,9,30,95.0,267.0,1.1,24.0,323.0,354.69,271.34
2016,9,28,9,45,151.5,286.5,1.35,25.0,383.0,431.38,328.03
2016,9,28,10,0,208.0,306.0,1.6,26.0,443.0,501.68,378.47
2016,9,28,10,15,219.0,320.5,1.7,26.0,470.5,529.33,397.61
2016,9,28,10,30,230.0,335.0,1.8,26.0,498.0,556.46,416.6
2016,9,28,10,45,266.0,339.5,1.9,26.5,534.0,602.74,448.72
2016,9,28,11,0,302.0,344.0,2.0,27.0,570.0,639.68,474.0
2016,9,28,11,15,226.0,361.5,2.1,27.0,532.5,581.87,431.58
2016,9,28,11,30,150.0,379.0,2.2,27.0,495.0,531.35,394.13
2016,9,28,11,45,87.5,340.0,2.35,27.5,408.0,424.24,316.14
2016,9,28,12,0,25.0,301.0,2.5,28.0,321.0,319.5,238.0
2016,9,28,12,15,12.5,172.5,2.5,28.0,182.5,179.13,133.42
2016,9,28,12,30,0.0,44.0,2.5,28.0,44.0,42.58,27.89
2016,9,28,12,45,0.0,43.5,2.55,28.0,43.5,42.1,27.59
2016,9,28,13,0,0.0,43.0,2.6,28.0,43.0,41.61,27.23
2016,9,28,13,15,245.0,157.5,2.55,28.0,337.5,358.99,276.91
2016,9,28,13,30,490.0,272.0,2.5,28.0,632.0,650.87,487.6
2016,9,28,13,45,507.0,255.0,2.5,28.0,616.5,627.5,469.72
2016,9,28,14,0,524.0,238.0,2.5,28.0,601.0,601.52,451.88
2016,9,28,14,15,325.0,267.5,2.4,27.5,489.5,476.36,359.62
2016,9,28,14,30,126.0,297.0,2.3,27.0,378.0,367.02,277.28
2016,9,28,14,45,63.0,178.5,2.25,27.0,219.0,208.5,158.35
2016,9,28,15,0,0.0,60.0,2.2,27.0,60.0,58.01,40.76
2016,9,28,15,15,0.0,38.5,2.05,26.5,38.5,37.2,24.4
2016,9,28,15,30,0.0,17.0,1.9,26.0,17.0,16.41,7.7
2016,9,28,15,45,172.0,84.0,1.8,26.0,154.5,141.92,106.31
2016,9,28,16,0,344.0,151.0,1.7,26.0,292.0,245.55,181.77
2016,9,28,16,15,304.0,138.5,1.55,25.5,251.0,202.74,147.06
2016,9,28,16,30,264.0,126.0,1.4,25.0,210.0,164.05,116.46
2016,9,28,16,45,215.0,107.5,1.25,25.0,168.0,123.3,85.27
2016,9,28,17,0,166.0,89.0,1.1,25.0,126.0,88.19,59.96
2016,9,28,17,15,118.5,66.5,1.05,24.5,89.0,57.89,39.82
2016,9,28,17,30,71.0,44.0,1.0,24.0,52.0,37.51,25.12
2016,9,28,17,45,35.5,22.0,1.0,23.5,26.0,19.52,2.58
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.86,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,49.18,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,113.96,75.78
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,180.91,135.07
2016,9,29,7,15,160.5,31.5,2.25,20.0,55.0,108.46,82.77
2016,9,29,7,30,0.0,14.0,2.4,20.0,14.0,13.5,5.66
2016,9,29,7,45,0.0,17.5,2.55,20.5,17.5,16.88,8.51
2016,9,29,8,0,0.0,21.0,2.7,21.0,21.0,20.26,11.3
2016,9,29,8,15,0.0,80.0,2.8,21.5,80.0,77.67,58.67
2016,9,29,8,30,0.0,139.0,2.9,22.0,139.0,138.73,107.82
2016,9,29,8,45,112.0,181.5,3.05,22.5,239.5,273.61,216.91
2016,9,29,9,0,224.0,224.0,3.2,23.0,340.0,404.41,318.95
2016,9,29,9,15,478.5,173.0,3.2,23.5,447.5,560.63,440.41
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,719.5,557.41
2016,9,29,9,45,479.5,212.0,3.2,24.5,502.5,629.93,485.43
2016,9,29,10,0,226.0,302.0,3.2,25.0,450.0,511.75,391.48
2016,9,29,10,15,172.5,318.0,3.2,25.0,434.5,486.85,371.57
2016,9,29,10,30,119.0,334.0,3.2,25.0,419.0,459.34,349.19
2016,9,29,10,45,69.0,300.0,3.2,25.5,349.5,369.46,280.71
2016,9,29,11,0,19.0,266.0,3.2,26.0,280.0,280.73,212.22
2016,9,29,11,15,9.5,177.5,3.2,26.0,184.5,182.22,137.26
2016,9,29,11,30,0.0,89.0,3.2,26.0,89.0,86.2,62.52
2016,9,29,11,45,37.0,226.0,3.2,26.0,255.0,260.2,197.97
2016,9,29,12,0,74.0,363.0,3.2,26.0,421.0,434.63,327.49
2016,9,29,12,15,66.0,356.0,3.25,26.0,407.5,418.08,314.5
2016,9,29,12,30,58.0,349.0,3.3,26.0,394.0,401.61,302.34
2016,9,29,12,45,214.5,341.5,3.35,26.5,505.0,526.88,397.8
2016,9,29,13,0,371.0,334.0,3.4,27.0,616.0,643.83,483.43
2016,9,29,13,15,552.5,249.5,3.35,27.0,658.5,692.22,521.65
2016,9,29,13,30,734.0,165.0,3.3,27.0,701.0,726.24,549.38
2016,9,29,13,45,719.0,165.5,3.3,27.0,675.5,689.9,523.04
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,652.26,495.86
2016,9,29,14,15,403.0,228.0,3.15,26.5,502.5,489.09,373.56
2016,9,29,14,30,102.0,290.0,3.0,26.0,355.0,343.55,261.53
2016,9,29,14,45,51.0,196.0,2.95,26.0,228.5,218.5,166.88
2016,9,29,15,0,0.0,102.0,2.9,26.0,102.0,98.65,73.27
2016,9,29,15,15,60.0,158.0,2.8,25.5,187.5,179.8,137.94
2016,9,29,15,30,120.0,214.0,2.7,25.0,273.0,252.55,194.2
2016,9,29,15,45,327.0,168.0,2.65,25.0,305.5,274.69,207.87
2016,9,29,16,0,534.0,122.0,2.6,25.0,338.0,273.71,200.04
2016,9,29,16,15,490.0,112.5,2.4,24.5,290.0,222.16,157.26
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,175.07,118.71
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,127.52,82.36
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,87.87,55.26
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,52.68,35.29
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,35.83,23.61
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,18.45,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
