Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.73,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,83.58,54.3
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,157.74,117.7
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,217.0,168.47
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,283.75,224.61
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,342.01,272.93
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,404.75,323.36
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,264.28,211.97
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,79.45,59.36
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,49.76,35.12
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,20.28,10.93
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,360.09,289.67
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,706.68,549.29
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,641.49,493.94
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,559.39,427.89
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,586.17,447.13
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,612.04,465.01
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,556.35,421.33
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,506.95,382.12
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,579.79,437.11
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,660.34,495.76
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,672.75,503.31
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,683.54,510.13
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,691.88,516.77
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,703.77,525.72
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,768.83,576.76
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,815.39,609.85
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,577.58,438.37
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,343.91,258.38
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,191.85,144.69
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,43.52,28.97
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,340.21,267.38
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,596.76,456.84
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,548.69,418.4
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,499.59,380.04
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,446.36,337.99
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,393.52,294.99
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,337.35,247.99
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,281.82,200.72
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,226.25,153.63
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,174.47,110.29
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,122.27,70.27
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,77.85,41.28
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,36.66,25.42
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,26.85,16.09
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.19,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,55.3,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,135.49,88.23
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,213.02,159.28
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,277.15,215.33
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,348.65,275.36
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,277.55,221.76
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,160.78,127.15
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,268.81,215.8
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,389.84,310.95
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,536.21,424.62
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,685.77,535.41
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,728.28,563.67
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,764.41,588.05
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,798.68,609.87
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,830.44,629.79
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,855.83,645.76
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,878.2,659.73
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,893.81,667.9
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,906.04,673.92
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,913.48,677.75
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,917.37,679.38
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,914.4,675.75
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,907.86,669.97
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,895.61,661.45
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,879.91,650.81
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,858.66,635.77
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,834.21,618.71
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,804.22,599.18
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,771.44,577.72
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,733.14,552.64
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,692.77,525.73
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,649.05,494.75
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,603.74,461.79
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,552.86,422.97
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,501.34,382.68
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,447.58,339.49
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,394.21,295.44
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,337.55,247.94
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,282.95,201.2
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,224.7,152.19
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,171.78,108.03
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,119.5,67.65
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,74.03,38.04
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,31.84,21.51
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,24.22,13.86
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,11.98,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.73,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,91.19,58.61
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,165.38,125.18
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,219.32,173.35
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,278.52,224.71
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,331.93,269.59
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,392.12,318.03
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,477.83,385.03
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,569.27,453.68
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,617.93,487.26
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,665.95,518.56
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,707.21,544.08
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,746.84,567.8
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,782.1,588.49
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,810.35,604.15
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,835.2,616.71
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,857.11,627.12
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,872.78,634.14
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,885.18,639.12
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,892.0,641.01
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,895.36,640.8
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,892.4,637.66
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,885.95,632.55
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,873.9,624.09
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,858.49,613.71
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,837.44,598.75
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,813.33,582.06
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,783.97,564.1
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,751.91,544.37
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,714.84,521.23
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,675.64,496.07
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,631.96,466.75
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,587.07,435.67
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,537.59,400.32
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,487.61,363.35
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,434.64,323.49
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,382.14,282.36
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,326.44,237.0
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,271.63,191.29
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,216.36,145.17
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,165.03,102.85
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,113.82,64.15
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,69.87,36.24
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,31.23,20.82
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,24.57,13.7
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,15.24,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.74,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,92.46,57.48
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,170.69,128.0
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,231.26,181.22
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,301.96,241.76
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,362.89,293.18
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,427.97,346.18
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,483.34,389.73
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,540.25,432.94
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,529.52,420.85
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,511.41,402.86
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,615.1,480.71
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,721.06,554.51
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,762.91,578.92
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,803.54,602.3
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,823.85,612.59
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,846.24,624.19
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,862.42,630.18
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,875.33,633.89
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,881.85,635.53
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,884.98,635.13
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,881.71,629.59
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,875.03,622.14
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,756.91,544.05
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,626.92,451.94
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,725.58,524.27
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,805.9,575.78
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,523.91,385.2
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,248.17,182.59
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,326.93,243.63
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,400.65,297.04
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,428.56,318.43
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,450.17,334.97
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,360.3,269.79
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,281.47,212.11
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,259.02,196.36
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,235.96,179.29
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,264.69,196.98
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,265.93,188.95
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,212.51,144.9
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,163.74,105.47
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,114.12,68.38
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,72.35,41.63
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,37.03,25.68
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,26.64,14.87
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,16.71,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,28.41,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,100.35,60.49
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,171.96,128.98
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,234.62,184.05
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,305.15,244.43
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,366.94,296.43
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,433.1,350.1
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,488.88,394.57
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,546.12,438.81
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,596.21,476.44
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,646.32,513.15
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,686.15,539.86
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,727.3,566.8
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,764.55,590.48
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,799.97,612.55
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,825.42,628.61
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,848.01,642.73
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,863.74,651.22
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,876.22,657.61
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,878.46,658.45
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,882.42,660.68
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,879.09,656.82
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,872.39,650.89
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,860.89,643.15
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,846.12,633.33
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,828.43,621.94
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,804.05,605.99
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,774.53,586.22
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,742.45,564.63
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,705.16,539.46
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,665.94,511.09
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,621.94,479.41
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,576.68,445.96
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,451.63,349.51
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,349.12,269.59
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,373.06,287.6
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,372.12,282.5
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,317.18,235.55
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,264.48,189.87
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,210.0,143.42
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,159.84,101.58
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,110.0,63.68
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,67.17,36.7
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,32.94,22.34
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,24.29,12.53
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,14.74,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,26.9,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,97.58,56.43
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,168.9,126.4
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,232.32,182.64
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,304.44,245.28
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,211.77,172.55
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,75.31,57.82
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,103.02,80.91
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,130.8,103.62
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,130.85,103.11
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,131.2,102.88
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,180.43,142.53
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,230.57,182.07
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,250.35,196.86
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,278.71,218.23
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,329.25,257.5
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,380.23,296.5
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,405.32,314.59
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,430.24,332.46
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,478.2,368.59
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,517.04,397.57
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,326.81,252.97
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,146.18,110.83
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,150.98,114.87
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,155.74,118.64
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,279.47,215.43
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,398.78,305.36
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,276.54,212.24
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,156.21,118.69
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,191.07,146.45
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,225.36,173.34
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,220.2,169.9
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,214.9,166.44
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,175.05,135.37
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,136.14,104.78
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,127.75,98.41
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,119.36,91.96
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,105.77,81.24
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,92.23,70.44
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,138.64,98.68
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,156.68,100.32
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,107.31,63.11
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,65.78,37.35
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,33.26,22.62
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,23.55,11.16
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,14.74,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,32.73,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,109.61,60.58
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,191.77,143.66
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,256.1,202.06
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,328.55,265.97
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,390.69,319.71
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,454.78,373.19
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,510.06,418.3
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,566.31,462.68
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,616.36,499.99
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,665.96,534.86
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,707.96,563.27
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,743.68,586.6
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,777.27,608.08
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,808.44,627.57
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,833.26,643.61
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,855.08,657.56
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,870.92,666.07
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,883.44,672.35
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,889.51,675.58
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,892.05,676.55
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,889.19,672.68
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,882.78,666.55
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,675.83,517.86
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,452.58,344.68
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,496.65,379.06
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,531.34,405.01
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,519.38,396.51
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,506.22,387.32
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,535.09,411.25
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,554.57,427.42
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,483.44,373.1
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,421.87,325.76
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,385.32,298.01
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,349.16,270.0
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,372.36,286.78
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,369.2,279.12
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,312.91,230.52
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,258.97,183.3
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,203.87,135.91
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,151.16,91.92
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,99.9,53.88
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,56.67,28.55
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,26.86,16.97
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,19.88,7.4
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,12.29,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,13.02,2.27
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,23.17,13.25
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,37.19,25.5
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,51.7,38.06
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,66.76,50.84
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,81.79,63.34
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,133.44,106.49
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,193.67,155.94
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,166.28,132.49
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,144.94,114.03
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,118.49,92.23
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,93.06,71.27
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,97.49,74.58
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,101.92,77.85
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,140.64,108.92
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,179.71,139.86
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,178.47,138.34
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,177.26,136.97
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,180.96,139.8
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,184.65,142.65
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,240.99,186.56
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,297.38,229.63
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,260.9,201.24
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,224.97,173.36
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,260.32,200.73
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,295.18,227.25
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,261.84,201.6
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,229.12,176.43
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,244.19,188.53
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,258.62,200.01
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,265.45,205.69
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,268.57,208.49
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,250.74,194.92
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,232.8,181.21
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,148.9,115.18
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,67.67,50.04
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,59.92,43.9
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,52.17,37.63
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,43.94,30.97
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,35.72,24.18
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,27.99,17.64
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,20.26,11.02
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,13.02,5.27
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.78,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.95,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.44,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.89,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,5.3,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,7.71,0.81
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,10.12,2.87
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,12.54,4.91
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,12.06,4.49
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,11.58,4.07
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,13.51,5.66
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,15.45,7.24
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,22.69,13.23
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,29.95,19.19
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,28.5,17.89
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,27.06,16.61
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,27.55,16.97
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,28.04,17.33
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,24.65,14.53
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,21.27,11.75
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,21.76,12.13
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,22.24,12.51
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,48.86,34.17
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,75.52,55.75
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,54.68,38.87
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,33.86,21.97
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,48.86,34.19
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,63.87,46.4
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,99.79,75.64
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,135.91,105.03
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,81.78,61.33
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,28.03,17.45
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,23.67,13.91
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,19.32,10.35
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,31.88,20.79
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,44.45,31.28
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,34.29,22.99
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,24.13,14.61
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,21.23,12.23
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,18.33,9.82
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,15.43,7.39
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,12.53,4.93
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,9.64,2.44
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.74,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,4.33,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.93,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.98,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,96.02,39.51
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,213.89,159.41
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,281.11,222.89
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,356.14,290.92
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,418.91,347.45
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,484.84,404.6
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,538.58,449.93
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,596.39,496.8
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,646.39,536.21
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,695.4,572.05
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,737.59,601.51
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,777.75,629.01
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,811.16,651.37
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,841.86,671.57
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,866.68,686.77
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,888.17,699.51
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,902.82,707.64
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,913.86,713.3
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,919.62,716.38
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,921.59,716.94
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,917.92,712.27
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,910.45,705.1
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,896.58,694.62
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,879.04,681.7
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,856.86,665.01
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,831.28,646.0
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,800.23,624.1
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,766.14,599.99
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,727.48,572.73
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,686.31,542.73
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,640.5,507.0
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,592.87,469.07
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,541.84,427.57
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,489.79,384.14
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,433.99,337.11
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,378.33,288.82
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,320.09,237.41
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,263.44,186.47
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,203.38,133.4
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,148.64,86.82
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,94.19,46.69
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,47.24,21.66
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,22.09,13.0
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,16.13,0.0
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,9.34,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
