Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,32.35,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,85.38,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,158.11,111.62
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,233.7,180.58
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,295.11,234.87
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,362.23,292.25
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,417.94,338.9
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,475.83,385.43
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,492.81,397.62
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,503.93,404.55
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,577.46,460.11
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,652.16,514.39
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,686.25,536.25
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,718.27,556.68
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,619.72,481.57
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,502.26,389.07
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,651.82,504.07
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,785.9,598.19
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,791.35,600.68
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,793.47,602.01
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,789.5,598.12
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,782.19,592.08
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,706.62,538.73
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,622.89,475.64
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,568.42,434.79
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,511.39,391.54
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,482.04,369.73
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,452.81,347.74
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,438.07,337.07
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,420.93,324.23
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,417.68,322.19
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,404.13,311.4
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,362.73,278.06
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,321.46,244.26
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,305.4,227.46
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,276.26,197.99
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,221.92,151.58
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,171.97,109.27
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,120.7,69.12
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,76.17,38.37
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,34.96,16.99
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,19.07,6.15
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,11.8,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,18.46,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,50.96,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,118.15,82.07
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,184.19,142.27
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,242.62,193.41
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,307.31,248.7
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,361.54,294.64
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,420.86,343.26
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,471.93,384.07
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,523.96,424.52
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,566.02,455.8
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,607.39,485.72
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,642.72,510.4
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,676.52,533.39
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,700.92,550.02
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,722.95,564.29
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,737.64,572.15
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,749.51,578.05
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,601.28,465.52
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,439.0,339.01
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,520.26,401.97
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,591.31,454.31
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,515.77,395.83
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,436.13,334.7
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,477.05,366.77
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,507.6,389.92
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,536.26,412.75
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,551.89,425.58
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,543.95,419.45
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,528.95,407.89
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,486.86,375.68
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,444.57,342.68
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,370.36,285.19
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,306.32,234.96
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,264.14,201.03
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,225.19,169.34
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,182.52,134.22
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,143.64,102.5
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,104.95,72.26
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,71.09,47.03
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,40.35,25.43
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,21.96,6.64
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,12.29,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.86,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,15.73,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,84.94,57.79
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,147.63,114.19
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,205.02,164.04
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,275.32,223.74
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,328.58,268.41
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,385.07,314.38
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,436.51,355.31
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,489.96,396.7
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,530.69,427.23
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,573.96,458.96
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,371.2,299.74
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,128.8,100.35
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,136.19,106.67
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,143.59,112.46
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,148.95,116.4
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,154.32,120.35
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,226.09,177.95
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,306.54,240.85
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,307.97,241.15
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,309.26,241.71
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,306.4,239.45
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,303.45,237.18
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,310.45,242.55
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,316.79,247.35
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,293.5,229.34
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,270.79,211.82
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,236.41,185.05
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,200.73,157.07
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,181.4,142.01
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,162.55,127.21
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,177.04,139.11
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,187.3,147.15
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,164.15,128.71
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,141.85,110.86
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,118.27,91.56
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,95.66,72.94
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,73.9,55.15
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,53.08,37.96
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,34.32,21.79
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,16.41,2.31
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,8.36,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,39.95,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,117.7,78.66
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,185.93,142.79
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,246.2,195.71
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,313.73,253.44
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,369.27,300.44
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,427.48,348.05
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,477.61,387.16
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,528.62,425.58
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,569.54,455.91
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,609.61,484.84
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,643.88,507.86
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,676.45,528.95
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,700.02,542.58
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,718.45,552.38
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,734.2,559.49
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,747.08,564.54
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,752.98,566.48
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,755.8,566.36
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,752.5,561.03
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,746.1,553.71
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,733.1,543.79
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,717.16,532.06
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,694.31,514.56
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,669.07,494.85
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,639.98,474.79
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,609.6,453.49
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,573.38,428.25
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,535.7,401.31
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,492.42,369.2
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,448.61,335.86
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,401.46,299.43
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,354.87,262.3
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,304.29,221.43
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,255.87,181.44
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,205.17,139.73
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,158.34,101.48
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,110.59,65.41
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,70.15,38.19
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,32.89,17.74
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.25,0.92
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,10.81,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,49.85,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,129.87,83.7
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,203.91,155.06
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,262.9,207.47
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,327.65,263.17
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,382.66,309.83
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,440.18,356.87
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,436.83,353.86
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,422.33,341.34
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,515.98,414.76
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,610.87,486.49
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,641.34,507.22
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,669.62,525.83
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,694.41,541.64
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,716.69,555.56
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,731.23,564.19
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,742.86,570.86
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,748.8,574.19
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,751.63,575.5
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,748.7,572.06
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,742.62,566.6
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,729.92,557.47
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,714.22,546.38
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,689.22,527.59
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,662.1,506.35
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,632.37,484.39
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,601.37,461.18
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,565.58,434.31
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,528.22,405.74
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,458.63,351.89
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,394.5,301.92
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,359.51,273.61
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,322.2,242.41
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,276.09,204.51
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,232.59,168.28
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,193.92,134.09
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,153.84,98.74
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,107.2,63.47
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,68.16,37.4
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,30.84,16.6
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.48,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,10.32,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,47.63,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,128.62,80.21
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,206.4,157.63
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,274.02,218.21
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,349.53,284.13
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,405.64,333.15
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,461.66,380.59
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,514.98,424.65
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,569.12,468.16
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,611.68,501.69
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,652.95,533.46
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,685.23,555.85
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,719.98,579.69
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,744.77,596.52
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,766.63,611.25
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,782.36,620.49
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,794.8,627.4
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,800.41,630.63
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,802.51,631.48
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,799.16,627.37
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,792.25,620.88
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,779.03,610.96
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,762.4,598.72
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,740.58,581.95
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,715.5,562.93
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,685.34,540.67
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,652.44,514.99
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,615.03,485.68
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,575.35,454.03
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,530.57,418.38
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,484.43,380.65
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,434.25,338.1
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,383.66,294.08
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,329.8,246.88
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,277.03,199.68
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,220.77,149.61
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,168.44,103.89
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,115.14,61.84
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,68.46,30.83
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,25.35,15.4
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,15.34,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,8.85,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,71.65,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,153.6,93.81
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,238.58,184.67
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,302.56,244.08
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,372.17,305.97
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,429.28,356.03
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,488.3,405.59
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,537.6,444.73
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,586.7,482.05
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,624.54,509.7
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,664.79,537.71
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,697.96,557.75
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,728.79,575.55
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,753.04,589.16
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,774.29,600.17
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,788.81,605.73
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,799.97,608.85
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,805.19,608.79
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,806.88,606.51
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,802.55,600.43
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,794.67,592.36
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,781.42,584.49
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,764.75,574.51
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,742.25,560.67
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,716.59,544.69
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,685.65,524.17
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,652.02,500.6
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,613.54,472.03
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,573.02,441.24
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,528.14,407.44
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,482.0,371.54
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,431.41,330.38
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,380.46,287.68
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,326.47,241.77
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,273.75,195.81
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,218.14,147.45
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,166.09,102.88
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,113.08,61.69
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,67.13,31.41
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,25.25,15.27
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,15.53,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,8.85,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,71.5,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,154.01,88.75
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,240.87,186.27
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,305.25,246.84
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,375.51,309.96
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,432.39,360.27
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,491.15,409.88
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,537.53,446.86
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,587.33,484.59
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,628.8,515.41
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,668.72,543.68
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,702.17,564.72
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,733.24,583.63
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,756.97,598.03
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,777.62,610.15
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,792.79,618.77
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,804.51,625.04
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,809.49,626.25
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,810.84,625.1
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,806.1,619.89
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,797.73,612.37
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,784.32,602.67
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,767.4,590.7
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,744.99,575.43
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,719.38,557.97
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,688.03,535.31
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,653.93,509.47
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,615.52,479.07
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,574.94,446.54
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,529.62,411.39
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,482.95,374.11
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,432.38,332.21
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,381.5,288.81
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,327.17,241.83
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,274.0,194.88
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,217.31,145.42
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,164.69,100.28
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,111.32,58.85
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,64.87,28.73
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,21.98,12.31
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,13.51,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,7.86,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,56.54,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,138.38,73.07
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,219.95,168.84
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,283.13,228.18
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,352.42,290.29
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,408.35,340.28
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,466.37,390.2
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,515.21,430.27
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,564.04,468.84
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,601.25,497.88
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,640.97,527.92
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,673.77,550.78
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,704.34,571.52
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,728.47,586.73
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,749.72,599.66
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,764.74,608.25
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,776.49,614.54
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,782.43,617.86
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,784.91,618.85
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,781.66,614.74
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,774.9,608.31
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,761.76,598.61
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,745.24,586.65
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,724.41,570.92
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,700.42,553.03
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,670.32,530.25
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,637.54,504.83
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,600.25,475.77
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,560.89,444.46
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,516.37,408.25
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,470.6,370.13
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,421.33,328.4
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,371.61,285.14
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,317.93,238.04
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,265.62,191.27
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,210.72,142.8
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,159.43,98.5
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,107.1,57.76
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,62.08,28.48
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,21.56,11.92
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,13.66,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,7.86,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,54.34,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,133.62,62.32
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,220.7,167.0
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,243.06,194.09
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,254.64,208.34
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,299.74,248.39
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,346.69,288.56
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,414.13,343.86
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,483.55,399.1
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,560.39,459.6
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,639.94,520.51
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,673.01,543.59
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,699.06,561.19
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,723.56,576.92
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,740.92,587.36
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,754.68,595.62
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,765.22,601.66
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,686.94,541.84
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,593.83,467.95
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,533.37,420.36
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,473.31,372.33
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,503.7,396.48
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,524.54,412.79
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,500.3,393.02
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,475.78,373.35
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,457.39,359.45
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,437.94,344.56
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,430.4,338.63
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,422.26,331.64
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,337.69,265.51
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,264.15,207.87
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,237.95,187.28
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,212.32,166.66
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,184.43,144.34
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,157.03,121.93
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,128.3,98.06
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,100.87,75.15
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,73.9,52.98
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,48.98,32.93
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,29.11,17.6
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.76,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.88,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
