Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,0,524.0,44.0,2.6,9.0,131.0,281.8,226.61
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.0,337.6,277.1
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,396.76,328.79
2016,11,19,8,45,664.0,65.0,2.6,11.0,258.5,439.42,364.81
2016,11,19,9,0,684.0,73.0,2.6,12.0,298.0,481.55,398.89
2016,11,19,9,15,711.0,77.0,2.9,13.0,335.5,522.3,431.52
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,562.32,462.65
2016,11,19,9,45,554.5,127.0,3.5,15.0,357.0,510.4,418.63
2016,11,19,10,0,371.0,173.0,3.8,16.0,341.0,443.25,361.99
2016,11,19,10,15,586.5,132.5,4.2,16.5,416.0,560.96,457.59
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,669.84,544.19
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.0,683.43,553.79
2016,11,19,11,0,807.0,100.0,5.4,18.0,529.0,694.07,561.61
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.0,703.04,568.42
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,708.99,573.05
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,711.34,575.23
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,710.42,575.06
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,702.2,569.87
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,690.78,561.77
2016,11,19,12,45,447.0,156.5,6.2,17.0,406.5,465.35,379.91
2016,11,19,13,0,32.0,217.0,6.3,17.0,235.0,239.78,191.72
2016,11,19,13,15,26.5,206.0,6.25,16.5,220.5,219.25,175.75
2016,11,19,13,30,21.0,195.0,6.2,16.0,206.0,203.91,163.65
2016,11,19,13,45,469.5,130.5,6.2,16.0,352.0,396.08,324.89
2016,11,19,14,0,918.0,66.0,6.2,16.0,498.0,541.12,440.5
2016,11,19,14,15,905.0,64.5,6.15,15.5,466.5,498.39,403.71
2016,11,19,14,30,892.0,63.0,6.1,15.0,435.0,454.28,365.32
2016,11,19,14,45,879.0,59.0,6.1,14.5,398.0,406.43,322.86
2016,11,19,15,0,866.0,55.0,6.1,14.0,361.0,357.74,278.47
2016,11,19,15,15,836.0,52.0,6.0,13.5,318.0,304.36,229.51
2016,11,19,15,30,806.0,49.0,5.9,13.0,275.0,251.71,180.68
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,196.56,130.95
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,145.45,86.7
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,93.23,47.31
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,49.38,21.12
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,11.72,0.6
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,70.45,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,174.67,103.43
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.0,244.1,192.08
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,318.65,262.58
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.0,377.28,317.85
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,438.75,373.76
2016,11,20,8,45,797.5,51.5,3.4,2.5,281.5,489.03,418.77
2016,11,20,9,0,834.0,55.0,3.6,3.0,326.0,539.53,462.46
2016,11,20,9,15,859.0,57.5,3.6,3.5,366.0,578.11,494.74
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,619.06,527.81
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,653.15,554.67
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,685.15,578.88
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.5,709.59,595.82
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,731.12,610.39
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,746.27,620.23
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,758.14,627.62
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,763.77,631.26
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,765.88,632.4
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,761.41,627.76
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,753.43,620.63
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.5,740.24,610.6
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,723.68,598.13
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.0,701.23,580.19
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,675.75,558.71
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.0,645.95,534.42
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,613.52,507.62
2016,11,20,13,45,923.0,66.0,4.05,9.5,517.5,574.57,474.36
2016,11,20,14,0,907.0,66.0,4.1,10.0,491.0,533.94,439.17
2016,11,20,14,15,891.0,64.5,4.1,9.5,458.5,490.32,402.22
2016,11,20,14,30,875.0,63.0,4.1,9.0,426.0,445.58,363.24
2016,11,20,14,45,847.0,61.5,4.1,9.0,387.0,395.46,318.24
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,345.42,272.33
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,293.05,224.14
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,242.41,177.0
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,188.09,127.87
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,138.67,85.05
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,88.57,47.03
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,47.12,21.58
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,11.36,0.06
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,59.74,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,152.78,83.71
2016,11,21,7,45,468.0,31.5,2.15,0.5,90.0,218.06,170.65
2016,11,21,8,0,578.0,40.0,2.5,1.0,132.0,292.45,240.48
2016,11,21,8,15,641.5,45.0,2.75,1.5,177.5,350.45,294.99
2016,11,21,8,30,705.0,50.0,3.0,2.0,223.0,411.66,350.74
2016,11,21,8,45,746.5,54.0,3.25,2.5,266.5,463.06,396.78
2016,11,21,9,0,788.0,58.0,3.5,3.0,310.0,515.15,441.98
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.0,557.26,477.17
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,598.34,510.46
2016,11,21,9,45,865.0,64.0,3.5,4.5,425.0,629.71,535.26
2016,11,21,10,0,888.0,65.0,3.5,5.0,460.0,663.15,560.99
2016,11,21,10,15,900.5,66.5,3.5,5.5,488.0,687.97,578.39
2016,11,21,10,30,913.0,68.0,3.5,6.0,516.0,710.05,593.5
2016,11,21,10,45,924.0,68.0,3.5,7.0,537.5,726.39,603.03
2016,11,21,11,0,935.0,68.0,3.5,8.0,559.0,739.61,610.18
2016,11,21,11,15,940.0,68.5,3.5,8.0,573.0,745.9,614.31
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,748.77,616.03
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,746.0,612.51
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,739.76,606.54
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,728.22,596.73
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,713.31,584.53
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,692.92,567.98
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,669.42,548.11
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,640.25,524.61
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,608.41,498.58
2016,11,21,13,45,925.5,63.5,3.5,11.0,513.5,571.62,468.13
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,532.75,435.31
2016,11,21,14,15,901.5,60.5,3.45,11.0,456.5,489.65,398.19
2016,11,21,14,30,887.0,59.0,3.4,11.0,425.0,445.29,359.11
2016,11,21,14,45,865.5,57.0,3.4,11.0,387.0,396.68,315.72
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,347.95,271.18
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,295.08,222.82
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,243.79,175.34
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,189.75,126.71
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,139.73,83.46
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.5,88.55,44.99
2016,11,21,16,30,517.0,28.0,1.9,6.0,84.0,45.7,19.27
2016,11,21,16,45,258.5,14.0,1.7,5.0,42.0,10.87,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,65.68,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,162.81,80.57
2016,11,22,7,45,519.5,28.5,1.45,-0.5,91.5,232.31,180.63
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,305.91,250.39
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.0,364.27,304.86
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,425.73,359.96
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,476.0,404.18
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,523.12,444.35
2016,11,22,9,15,851.0,54.5,1.8,2.5,353.5,564.89,479.03
2016,11,22,9,30,876.0,57.0,1.9,3.0,393.0,605.52,511.79
2016,11,22,9,45,643.5,108.5,2.0,4.0,367.5,544.61,459.29
2016,11,22,10,0,411.0,160.0,2.1,5.0,342.0,459.85,387.12
2016,11,22,10,15,673.5,110.5,2.0,5.5,430.0,590.23,494.25
2016,11,22,10,30,936.0,61.0,1.9,6.0,518.0,715.11,589.53
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.0,730.84,596.77
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,743.32,602.63
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,749.39,604.44
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,751.99,603.83
2016,11,22,11,45,963.5,63.5,1.55,9.5,592.5,748.55,599.42
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,741.6,592.69
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.0,728.66,581.28
2016,11,22,12,30,962.0,63.0,1.3,11.0,592.0,712.36,567.64
2016,11,22,12,45,955.0,64.0,1.2,11.5,581.5,690.67,549.98
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,666.0,529.18
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,636.27,505.47
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,603.97,479.51
2016,11,22,13,45,921.0,62.5,0.85,12.0,508.0,566.58,449.79
2016,11,22,14,0,910.0,61.0,0.8,12.0,482.0,527.22,417.91
2016,11,22,14,15,894.0,59.5,0.7,12.0,450.0,483.76,381.74
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,439.18,343.83
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.0,390.56,302.21
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,341.85,259.44
2016,11,22,15,15,803.0,50.0,0.4,11.5,300.0,289.71,213.45
2016,11,22,15,30,771.0,47.0,0.3,11.0,258.0,238.57,167.68
2016,11,22,15,45,722.0,43.0,0.25,11.0,213.5,185.27,120.92
2016,11,22,16,0,673.0,39.0,0.2,11.0,169.0,135.93,79.24
2016,11,22,16,15,591.0,33.0,0.3,10.0,125.0,85.89,42.52
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,44.09,17.98
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,10.44,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,29.0,11.0,1.05,0.5,13.0,18.51,0.0
2016,11,23,7,30,58.0,22.0,1.1,1.0,26.0,49.27,18.21
2016,11,23,7,45,96.5,39.0,1.2,2.0,51.5,89.5,67.95
2016,11,23,8,0,135.0,56.0,1.3,3.0,77.0,127.82,103.48
2016,11,23,8,15,154.0,74.0,1.25,3.5,105.5,161.66,134.41
2016,11,23,8,30,173.0,92.0,1.2,4.0,134.0,196.47,165.44
2016,11,23,8,45,187.0,108.5,1.15,4.5,161.0,227.68,192.62
2016,11,23,9,0,201.0,125.0,1.1,5.0,188.0,259.31,219.37
2016,11,23,9,15,239.0,138.0,0.95,5.5,222.5,300.84,253.66
2016,11,23,9,30,277.0,151.0,0.8,6.0,257.0,343.85,288.07
2016,11,23,9,45,320.5,159.0,0.7,7.0,292.0,385.5,320.14
2016,11,23,10,0,364.0,167.0,0.6,8.0,327.0,428.12,351.91
2016,11,23,10,15,603.0,123.5,0.85,9.0,408.0,555.67,453.59
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,674.8,544.77
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,690.8,555.36
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,703.82,564.68
2016,11,23,11,15,731.5,119.0,1.75,12.0,505.5,657.8,529.24
2016,11,23,11,30,606.0,153.0,1.8,12.0,481.0,605.03,487.84
2016,11,23,11,45,741.0,120.0,1.9,12.5,525.5,659.78,530.93
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,707.7,566.68
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,696.48,558.29
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,682.15,547.6
2016,11,23,12,45,747.5,115.5,2.15,13.0,520.0,615.0,495.36
2016,11,23,13,0,620.0,144.0,2.2,13.0,474.0,547.91,442.77
2016,11,23,13,15,535.0,162.5,2.2,13.0,440.5,496.72,402.11
2016,11,23,13,30,450.0,181.0,2.2,13.0,407.0,450.61,364.82
2016,11,23,13,45,392.5,182.0,2.25,13.5,372.5,400.62,324.28
2016,11,23,14,0,335.0,183.0,2.3,14.0,338.0,357.86,289.08
2016,11,23,14,15,249.0,179.0,2.15,13.5,290.0,299.78,242.21
2016,11,23,14,30,163.0,175.0,2.0,13.0,242.0,245.13,198.0
2016,11,23,14,45,157.0,160.0,1.95,13.0,220.0,219.82,176.9
2016,11,23,15,0,151.0,145.0,1.9,13.0,198.0,194.82,155.66
2016,11,23,15,15,145.5,127.5,1.65,12.0,173.0,167.89,132.96
2016,11,23,15,30,140.0,110.0,1.4,11.0,148.0,141.39,110.24
2016,11,23,15,45,128.5,92.0,1.2,10.5,122.0,113.72,86.38
2016,11,23,16,0,117.0,74.0,1.0,10.0,96.0,87.22,63.65
2016,11,23,16,15,97.5,55.5,1.05,9.5,70.5,60.82,41.85
2016,11,23,16,30,78.0,37.0,1.1,9.0,45.0,36.73,22.39
2016,11,23,16,45,39.0,18.5,1.15,8.5,22.5,16.69,0.39
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,18.0,11.0,1.2,6.5,12.5,15.54,0.0
2016,11,24,7,30,36.0,22.0,1.4,7.0,25.0,38.53,9.4
2016,11,24,7,45,90.0,39.5,1.6,7.5,51.5,88.22,65.14
2016,11,24,8,0,144.0,57.0,1.8,8.0,78.0,132.78,105.51
2016,11,24,8,15,172.5,74.5,1.75,8.5,108.5,170.29,139.15
2016,11,24,8,30,201.0,92.0,1.7,9.0,139.0,209.57,173.63
2016,11,24,8,45,233.0,105.0,1.7,9.5,169.5,246.55,205.54
2016,11,24,9,0,265.0,118.0,1.7,10.0,200.0,285.25,238.13
2016,11,24,9,15,254.5,135.5,1.75,10.5,223.0,306.26,255.08
2016,11,24,9,30,244.0,153.0,1.8,11.0,246.0,325.75,270.32
2016,11,24,9,45,149.5,166.5,1.9,12.0,225.5,278.74,229.72
2016,11,24,10,0,55.0,180.0,2.0,13.0,205.0,227.03,184.89
2016,11,24,10,15,434.5,130.5,2.15,13.5,339.0,446.2,367.83
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,654.75,531.59
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,671.66,540.64
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,685.78,549.13
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,692.4,552.88
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,695.95,554.51
2016,11,24,11,45,855.0,83.0,2.95,17.5,548.0,694.39,552.74
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,689.68,548.75
2016,11,24,12,15,858.5,83.0,3.1,18.5,552.5,678.76,539.66
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,664.79,527.86
2016,11,24,12,45,832.5,90.5,3.15,19.5,537.5,639.95,507.61
2016,11,24,13,0,807.0,98.0,3.2,20.0,524.0,613.05,485.72
2016,11,24,13,15,799.0,97.0,3.15,20.0,507.0,585.95,464.39
2016,11,24,13,30,791.0,96.0,3.1,20.0,490.0,556.72,441.08
2016,11,24,13,45,777.0,94.0,3.1,20.0,466.0,521.25,412.74
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,484.8,383.06
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.5,444.06,349.15
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,402.77,314.14
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,356.1,274.39
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,310.48,234.8
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,261.9,193.11
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,215.83,153.11
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,166.05,111.43
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,122.64,76.62
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.0,78.95,44.98
2016,11,24,16,30,273.0,38.0,1.2,16.0,65.0,43.28,22.26
2016,11,24,16,45,136.5,19.0,1.2,15.5,32.5,14.79,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,12.0,0.9,7.5,16.0,31.45,0.0
2016,11,25,7,30,151.0,24.0,1.0,8.0,32.0,84.18,17.51
2016,11,25,7,45,257.0,38.0,1.15,9.0,68.5,150.87,111.27
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,218.34,172.07
2016,11,25,8,15,434.0,61.5,1.25,10.5,146.0,274.0,221.27
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,335.26,273.72
2016,11,25,8,45,554.5,77.5,1.15,11.5,228.5,386.21,316.42
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,438.79,358.92
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,481.48,391.24
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,523.96,422.04
2016,11,25,9,45,695.0,97.5,0.8,15.0,378.0,559.2,446.15
2016,11,25,10,0,720.0,101.0,0.7,16.0,411.0,593.14,468.35
2016,11,25,10,15,736.0,103.5,0.85,16.5,438.5,618.41,487.01
2016,11,25,10,30,752.0,106.0,1.0,17.0,466.0,641.53,503.93
2016,11,25,10,45,619.5,142.0,1.15,18.0,447.0,597.01,468.41
2016,11,25,11,0,487.0,178.0,1.3,19.0,428.0,544.84,427.34
2016,11,25,11,15,411.0,201.0,1.4,19.0,416.0,517.12,405.98
2016,11,25,11,30,335.0,224.0,1.5,19.0,404.0,480.64,377.72
2016,11,25,11,45,392.5,213.5,1.65,19.5,426.5,505.99,397.67
2016,11,25,12,0,450.0,203.0,1.8,20.0,449.0,536.44,420.54
2016,11,25,12,15,488.5,191.5,1.85,20.0,457.0,543.46,426.17
2016,11,25,12,30,527.0,180.0,1.9,20.0,465.0,547.77,429.88
2016,11,25,12,45,520.0,178.5,2.0,20.5,456.0,530.46,416.14
2016,11,25,13,0,513.0,177.0,2.1,21.0,447.0,511.63,401.28
2016,11,25,13,15,558.5,157.0,2.1,21.0,442.0,503.28,395.31
2016,11,25,13,30,604.0,137.0,2.1,21.0,437.0,493.31,387.6
2016,11,25,13,45,588.5,134.0,2.15,21.0,414.5,461.4,362.52
2016,11,25,14,0,573.0,131.0,2.2,21.0,392.0,428.77,336.52
2016,11,25,14,15,474.0,139.5,2.05,20.5,346.0,366.85,287.67
2016,11,25,14,30,375.0,148.0,1.9,20.0,300.0,312.9,244.82
2016,11,25,14,45,349.5,140.5,1.75,20.0,271.5,275.86,214.24
2016,11,25,15,0,324.0,133.0,1.6,20.0,243.0,242.99,186.56
2016,11,25,15,15,307.0,117.5,1.4,19.5,211.5,206.38,155.81
2016,11,25,15,30,290.0,102.0,1.2,19.0,180.0,170.96,125.74
2016,11,25,15,45,248.0,87.5,1.0,18.5,146.0,132.97,94.56
2016,11,25,16,0,206.0,73.0,0.8,18.0,112.0,98.95,67.32
2016,11,25,16,15,161.0,55.5,0.8,17.5,81.0,66.12,42.23
2016,11,25,16,30,116.0,38.0,0.8,17.0,50.0,38.11,21.66
2016,11,25,16,45,58.0,19.0,0.85,16.5,25.0,16.07,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,44.38,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,113.48,11.29
2016,11,26,7,45,393.0,31.0,2.6,5.0,75.5,189.14,140.31
2016,11,26,8,0,522.0,41.0,3.0,6.0,116.0,267.23,213.58
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.0,327.23,269.56
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,391.51,327.88
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,440.98,372.26
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,495.09,419.02
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,539.07,455.62
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,582.24,490.43
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.0,619.63,519.9
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,655.42,547.4
2016,11,26,10,15,892.5,72.0,3.75,9.0,476.0,681.38,567.37
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,700.59,581.32
2016,11,26,10,45,918.5,74.0,3.65,9.5,527.0,717.96,592.52
2016,11,26,11,0,931.0,74.0,3.6,10.0,549.0,732.3,601.38
2016,11,26,11,15,936.5,74.5,3.55,10.5,563.0,739.14,604.6
2016,11,26,11,30,942.0,75.0,3.5,11.0,577.0,742.6,605.42
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.0,741.86,603.21
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,737.65,598.57
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.0,725.56,589.5
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,710.14,578.03
2016,11,26,12,45,951.0,72.5,3.4,12.5,577.5,690.49,561.37
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,667.7,542.16
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.0,638.38,518.67
2016,11,26,13,30,935.0,70.0,3.4,13.0,532.0,606.42,492.71
2016,11,26,13,45,925.5,68.5,3.4,13.0,507.0,570.15,462.85
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,531.77,430.62
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,487.98,393.94
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,443.02,355.26
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.5,394.77,312.32
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,345.92,267.87
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,292.59,219.42
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,240.95,172.02
2016,11,26,15,45,720.0,46.5,2.45,10.5,212.5,186.67,123.69
2016,11,26,16,0,667.0,42.0,2.2,10.0,167.0,136.73,81.08
2016,11,26,16,15,578.0,35.5,2.0,9.0,122.5,86.29,43.76
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,44.86,19.2
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,11.57,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.5,1.05,-1.5,16.0,38.46,0.0
2016,11,27,7,30,220.0,21.0,1.2,-1.0,32.0,98.85,0.0
2016,11,27,7,45,349.0,31.5,1.35,-0.5,71.0,173.4,129.4
2016,11,27,8,0,478.0,42.0,1.5,0.0,110.0,249.81,202.53
2016,11,27,8,15,552.0,49.5,1.35,0.5,154.0,309.55,257.62
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,373.81,314.58
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.0,426.23,359.35
2016,11,27,9,0,723.0,67.0,1.0,3.0,284.0,480.09,403.22
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.0,520.7,434.71
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,563.77,466.59
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.0,598.43,490.54
2016,11,27,10,0,825.0,81.0,0.6,7.0,432.0,631.23,512.08
2016,11,27,10,15,840.5,83.0,0.65,7.5,460.5,657.6,530.97
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,681.47,547.76
2016,11,27,10,45,865.0,87.0,0.75,8.5,510.5,698.21,558.92
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,711.96,567.69
2016,11,27,11,15,880.5,89.5,0.85,9.0,546.0,719.19,572.86
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,723.22,575.93
2016,11,27,11,45,887.5,91.5,0.95,9.5,566.0,720.94,573.57
2016,11,27,12,0,888.0,93.0,1.0,10.0,572.0,715.42,569.06
2016,11,27,12,15,887.0,93.0,1.05,10.0,570.0,704.02,560.96
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,689.49,550.44
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.0,668.49,534.01
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,644.71,515.32
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,616.27,493.34
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,585.48,469.17
2016,11,27,13,45,840.5,90.0,1.3,11.0,487.0,547.95,440.0
2016,11,27,14,0,822.0,90.0,1.4,11.0,461.0,509.12,408.97
2016,11,27,14,15,803.0,87.5,1.35,11.0,429.5,466.47,373.38
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,423.15,336.41
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,373.64,293.97
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,325.26,251.54
2016,11,27,15,15,676.0,75.0,1.1,10.5,280.5,274.18,206.42
2016,11,27,15,30,636.0,70.0,0.9,10.0,239.0,225.63,163.09
2016,11,27,15,45,571.5,63.5,0.75,9.5,195.0,173.74,118.48
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,127.6,80.33
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,81.03,46.33
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,44.71,23.36
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,14.48,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,0.95,1.5,5.0,4.91,0.0
2016,11,28,7,30,0.0,10.0,1.1,2.0,10.0,9.64,0.0
2016,11,28,7,45,0.0,22.5,1.3,2.5,22.5,21.72,11.91
2016,11,28,8,0,0.0,35.0,1.5,3.0,35.0,34.29,24.0
2016,11,28,8,15,0.0,49.5,1.45,3.0,49.5,49.28,37.65
2016,11,28,8,30,0.0,64.0,1.4,3.0,64.0,64.11,51.05
2016,11,28,8,45,0.0,78.0,1.4,3.5,78.0,78.29,63.59
2016,11,28,9,0,0.0,92.0,1.4,4.0,92.0,92.45,75.88
2016,11,28,9,15,17.5,117.5,1.4,4.5,124.0,129.35,107.92
2016,11,28,9,30,35.0,143.0,1.4,5.0,156.0,173.73,145.74
2016,11,28,9,45,33.0,154.5,1.4,5.5,167.5,184.72,154.38
2016,11,28,10,0,31.0,166.0,1.4,6.0,179.0,195.62,162.91
2016,11,28,10,15,47.0,183.0,1.55,6.5,204.0,224.57,186.92
2016,11,28,10,30,63.0,200.0,1.7,7.0,229.0,253.84,210.86
2016,11,28,10,45,199.0,203.5,1.9,7.5,303.0,356.8,297.49
2016,11,28,11,0,335.0,207.0,2.1,8.0,377.0,461.81,382.89
2016,11,28,11,15,229.0,223.5,2.1,8.0,341.0,399.27,330.09
2016,11,28,11,30,123.0,240.0,2.1,8.0,305.0,343.17,282.61
2016,11,28,11,45,164.5,242.5,2.1,8.5,330.0,372.48,306.63
2016,11,28,12,0,206.0,245.0,2.1,9.0,355.0,400.79,329.11
2016,11,28,12,15,370.0,209.5,2.15,9.0,407.5,474.49,390.51
2016,11,28,12,30,534.0,174.0,2.2,9.0,460.0,543.41,446.44
2016,11,28,12,45,305.0,201.0,2.25,9.5,364.0,409.26,336.4
2016,11,28,13,0,76.0,228.0,2.3,10.0,268.0,279.02,227.84
2016,11,28,13,15,73.0,222.0,2.35,10.0,259.0,268.31,219.68
2016,11,28,13,30,70.0,216.0,2.4,10.0,250.0,257.61,211.06
2016,11,28,13,45,177.0,201.5,2.45,10.5,282.0,300.31,246.7
2016,11,28,14,0,284.0,187.0,2.5,11.0,314.0,335.03,274.41
2016,11,28,14,15,148.0,166.0,2.35,11.0,232.0,236.02,192.8
2016,11,28,14,30,12.0,145.0,2.2,11.0,150.0,146.47,118.8
2016,11,28,14,45,9.0,132.5,2.1,11.0,136.0,132.31,107.24
2016,11,28,15,0,6.0,120.0,2.0,11.0,122.0,118.43,95.69
2016,11,28,15,15,3.0,105.0,1.85,10.5,106.0,102.44,82.41
2016,11,28,15,30,0.0,90.0,1.7,10.0,90.0,86.81,69.26
2016,11,28,15,45,0.0,74.0,1.55,9.5,74.0,71.17,55.8
2016,11,28,16,0,0.0,58.0,1.4,9.0,58.0,55.64,42.2
2016,11,28,16,15,0.0,42.0,1.45,8.5,42.0,40.24,28.54
2016,11,28,16,30,0.0,26.0,1.5,8.0,26.0,25.05,14.56
2016,11,28,16,45,0.0,13.0,1.6,8.0,13.0,12.54,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.47,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.89,0.0
2016,11,29,7,45,0.0,8.5,6.45,15.5,8.5,8.19,0.56
2016,11,29,8,0,0.0,14.0,6.5,16.0,14.0,13.5,5.46
2016,11,29,8,15,0.0,20.0,6.5,16.0,20.0,19.29,10.53
2016,11,29,8,30,0.0,26.0,6.5,16.0,26.0,25.09,15.58
2016,11,29,8,45,0.0,32.5,6.55,16.5,32.5,31.37,20.95
2016,11,29,9,0,0.0,39.0,6.6,17.0,39.0,37.65,26.25
2016,11,29,9,15,0.0,45.0,6.55,17.0,45.0,43.46,31.14
2016,11,29,9,30,0.0,51.0,6.5,17.0,51.0,49.27,35.99
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,72.57,55.37
2016,11,29,10,0,0.0,99.0,6.4,18.0,99.0,96.98,75.43
2016,11,29,10,15,0.0,58.5,6.3,18.0,58.5,56.53,41.68
2016,11,29,10,30,0.0,18.0,6.2,18.0,18.0,17.37,8.91
2016,11,29,10,45,0.0,43.0,6.1,18.5,43.0,41.54,29.02
2016,11,29,11,0,0.0,68.0,6.0,19.0,68.0,65.74,48.95
2016,11,29,11,15,0.0,42.5,5.85,19.0,42.5,41.06,28.48
2016,11,29,11,30,0.0,17.0,5.7,19.0,17.0,16.41,8.0
2016,11,29,11,45,0.0,21.0,5.6,19.0,21.0,20.28,11.21
