Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,89.82,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,198.82,141.98
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,262.37,211.73
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,332.17,276.93
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,387.44,328.42
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,444.72,379.82
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,491.34,420.79
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,537.71,459.89
2016,12,20,9,45,854.0,61.0,1.75,0.5,358.5,575.64,490.04
2016,12,20,10,0,877.0,64.0,1.6,1.0,395.0,611.93,517.67
2016,12,20,10,15,893.5,65.5,1.45,1.5,425.5,636.64,535.32
2016,12,20,10,30,910.0,67.0,1.3,2.0,456.0,662.71,553.19
2016,12,20,10,45,920.5,68.5,1.15,2.5,480.0,682.25,565.31
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,698.83,574.59
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,709.37,577.99
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,716.65,578.74
2016,12,20,11,45,948.5,72.5,0.4,4.5,545.5,717.66,574.8
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,715.29,568.71
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,706.98,564.61
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,695.32,557.94
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,677.41,545.35
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,656.48,530.1
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,630.78,511.13
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,602.34,489.49
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,568.9,463.7
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,533.2,435.13
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,414.31,339.48
2016,12,20,14,30,366.0,144.0,1.4,6.0,286.0,308.14,253.26
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,344.27,279.31
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,357.96,282.65
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,306.33,235.54
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,256.01,189.16
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,202.4,140.4
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,152.44,96.12
2016,12,20,16,15,598.5,36.5,0.95,2.0,127.0,101.27,55.63
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,58.12,26.45
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,13.5,1.29
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,77.44,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,191.9,134.14
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,253.78,201.93
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,321.93,264.43
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,374.98,312.18
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,430.03,359.51
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,474.88,397.36
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,519.54,433.5
2016,12,21,9,45,835.0,55.0,0.85,5.0,345.5,553.17,458.97
2016,12,21,10,0,860.0,57.0,0.8,6.0,381.0,589.01,484.99
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.5,616.65,504.66
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,641.94,522.0
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,660.81,534.1
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,676.8,543.45
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.5,687.08,549.86
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,694.16,554.1
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.0,695.04,554.64
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,692.61,552.9
2016,12,21,12,15,931.5,65.0,1.05,10.0,536.0,684.64,548.75
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,673.41,541.49
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,656.13,528.44
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,635.85,512.77
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,610.39,492.68
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,582.28,470.19
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.0,549.54,443.12
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,514.76,413.87
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.0,475.45,380.97
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,434.79,346.16
2016,12,21,14,45,838.0,57.0,1.2,11.0,359.5,389.18,306.21
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,343.62,265.41
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.5,294.18,221.83
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,246.0,178.45
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.5,194.6,132.72
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,147.15,91.52
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.5,97.79,52.89
2016,12,21,16,30,485.0,29.0,1.0,7.0,80.0,56.23,25.01
2016,12,21,16,45,242.5,14.5,1.1,6.5,40.0,13.38,1.58
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,65.34,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,167.74,115.65
2016,12,22,8,15,454.0,35.0,2.15,2.5,96.0,228.35,181.39
2016,12,22,8,30,551.0,43.0,2.2,3.0,136.0,295.53,243.1
2016,12,22,8,45,614.0,48.5,2.3,4.0,178.0,350.65,293.12
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,405.91,341.76
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,451.61,380.75
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,497.44,418.38
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.0,538.13,450.82
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,577.95,481.56
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,606.54,503.9
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,632.89,524.1
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,648.77,535.24
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,665.82,546.92
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,676.31,553.69
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,683.7,558.13
2016,12,22,11,45,899.5,71.5,3.55,13.5,519.5,684.34,557.74
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,681.76,555.04
2016,12,22,12,15,902.0,72.5,3.7,14.0,529.0,674.33,548.89
2016,12,22,12,30,902.0,73.0,3.7,14.0,530.0,663.73,540.18
2016,12,22,12,45,899.5,72.5,3.7,14.5,523.5,647.33,525.96
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,627.97,509.36
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,603.44,489.5
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,576.31,467.28
2016,12,22,13,45,876.0,69.0,3.7,15.0,468.0,544.32,440.81
2016,12,22,14,0,866.0,68.0,3.7,15.0,447.0,511.61,413.18
2016,12,22,14,15,852.0,66.5,3.6,14.5,419.5,473.06,380.87
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,433.19,346.63
2016,12,22,14,45,820.5,61.5,3.4,14.0,358.5,388.78,307.27
2016,12,22,15,0,803.0,58.0,3.3,14.0,325.0,343.85,266.61
2016,12,22,15,15,772.5,55.0,3.1,13.0,287.0,295.21,223.19
2016,12,22,15,30,742.0,52.0,2.9,12.0,249.0,247.76,180.07
2016,12,22,15,45,700.5,47.0,2.7,11.5,208.0,197.47,134.7
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,150.13,93.04
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.5,100.25,53.99
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,58.01,25.6
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,13.93,0.83
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,32.5,14.5,1.9,-0.5,17.0,23.69,0.0
2016,12,23,8,0,65.0,29.0,2.1,0.0,34.0,64.85,42.84
2016,12,23,8,15,88.5,46.5,2.05,0.5,58.5,91.62,72.13
2016,12,23,8,30,112.0,64.0,2.0,1.0,83.0,124.21,102.36
2016,12,23,8,45,128.0,81.0,1.95,1.5,108.0,154.01,129.67
2016,12,23,9,0,144.0,98.0,1.9,2.0,133.0,184.54,157.07
2016,12,23,9,15,155.0,113.0,1.95,2.5,156.5,210.55,180.02
2016,12,23,9,30,166.0,128.0,2.0,3.0,180.0,236.84,202.69
2016,12,23,9,45,131.5,143.5,2.1,4.0,187.5,237.66,202.31
2016,12,23,10,0,97.0,159.0,2.2,5.0,195.0,229.26,193.92
2016,12,23,10,15,74.0,167.5,2.1,5.5,196.5,224.74,189.1
2016,12,23,10,30,51.0,176.0,2.0,6.0,198.0,219.32,183.4
2016,12,23,10,45,77.0,190.5,1.9,6.5,225.5,251.97,210.52
2016,12,23,11,0,103.0,205.0,1.8,7.0,253.0,284.94,237.34
2016,12,23,11,15,255.0,196.0,1.75,7.0,320.0,389.6,325.02
2016,12,23,11,30,407.0,187.0,1.7,7.0,387.0,487.56,404.33
2016,12,23,11,45,657.5,130.5,1.65,7.5,460.0,594.52,489.7
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,688.46,562.05
2016,12,23,12,15,907.5,74.5,1.55,8.0,534.0,680.74,554.3
2016,12,23,12,30,907.0,75.0,1.5,8.0,535.0,669.85,545.12
2016,12,23,12,45,905.0,74.0,1.5,8.5,528.0,653.22,531.03
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,633.6,514.57
2016,12,23,13,15,896.0,72.0,1.5,9.0,506.5,608.14,494.36
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,580.13,471.84
2016,12,23,13,45,879.0,69.5,1.55,9.5,470.5,547.58,444.83
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,512.99,415.64
2016,12,23,14,15,853.5,66.5,1.55,9.5,421.0,475.02,384.07
2016,12,23,14,30,838.0,65.0,1.5,9.0,393.0,434.49,349.6
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.5,388.93,309.78
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,343.4,269.01
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.5,293.91,224.42
2016,12,23,15,30,722.0,54.0,1.1,8.0,247.0,245.91,180.54
2016,12,23,15,45,672.0,49.5,0.95,7.5,205.0,195.2,135.15
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,148.3,94.12
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,99.38,55.63
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,57.33,26.68
2016,12,23,16,45,228.5,22.5,1.0,4.0,47.0,20.96,5.36
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.76,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.0,2.35,5.0,1.0,0.98,0.0
2016,12,24,8,0,0.0,2.0,2.5,5.0,2.0,1.93,0.0
2016,12,24,8,15,0.0,4.0,2.45,5.5,4.0,3.85,0.0
2016,12,24,8,30,0.0,6.0,2.4,6.0,6.0,5.78,0.0
2016,12,24,8,45,0.0,8.0,2.35,6.5,8.0,7.71,1.1
2016,12,24,9,0,0.0,10.0,2.3,7.0,10.0,9.64,2.83
2016,12,24,9,15,0.0,12.0,2.3,7.0,12.0,11.57,4.55
2016,12,24,9,30,0.0,14.0,2.3,7.0,14.0,13.5,6.25
2016,12,24,9,45,0.0,15.0,2.35,7.5,15.0,14.47,7.07
2016,12,24,10,0,0.0,16.0,2.4,8.0,16.0,15.44,7.88
2016,12,24,10,15,8.5,87.5,2.55,8.0,91.0,90.54,73.16
2016,12,24,10,30,17.0,159.0,2.7,8.0,166.0,171.59,141.98
2016,12,24,10,45,161.5,175.5,2.85,8.5,250.0,296.79,248.88
2016,12,24,11,0,306.0,192.0,3.0,9.0,334.0,418.68,349.47
2016,12,24,11,15,166.0,192.0,3.1,9.5,269.5,318.39,264.49
2016,12,24,11,30,26.0,192.0,3.2,10.0,205.0,210.35,172.23
2016,12,24,11,45,13.0,147.5,3.3,10.5,154.0,154.31,125.35
2016,12,24,12,0,0.0,103.0,3.4,11.0,103.0,100.16,79.5
2016,12,24,12,15,17.5,154.5,3.45,11.5,163.5,163.86,133.03
2016,12,24,12,30,35.0,206.0,3.5,12.0,224.0,234.16,190.78
2016,12,24,12,45,73.5,215.0,3.55,12.5,252.0,266.89,217.74
2016,12,24,13,0,112.0,224.0,3.6,13.0,280.0,298.06,243.14
2016,12,24,13,15,56.0,117.0,3.55,13.0,145.0,149.47,121.02
2016,12,24,13,30,0.0,10.0,3.5,13.0,10.0,9.65,2.58
2016,12,24,13,45,0.0,11.5,3.45,13.5,11.5,11.1,3.83
2016,12,24,14,0,0.0,13.0,3.4,14.0,13.0,12.54,5.06
2016,12,24,14,15,0.0,21.0,3.15,14.0,21.0,20.27,11.67
2016,12,24,14,30,0.0,29.0,2.9,14.0,29.0,27.99,18.3
2016,12,24,14,45,0.0,26.5,2.7,14.0,26.5,25.58,16.27
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,23.16,14.23
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,20.26,11.79
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,17.36,9.32
2016,12,24,15,45,0.0,14.5,1.35,12.5,14.5,13.98,6.41
2016,12,24,16,0,0.0,11.0,1.0,12.0,11.0,10.6,3.46
2016,12,24,16,15,0.0,8.0,1.0,11.0,8.0,7.71,0.91
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.82,0.0
2016,12,24,16,45,0.0,3.0,1.05,9.5,3.0,2.89,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.98,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.0,2.2,6.5,23.0,42.26,0.0
2016,12,25,8,0,191.0,30.0,2.4,7.0,46.0,114.09,74.29
2016,12,25,8,15,280.5,43.0,2.4,7.5,81.5,170.78,132.99
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,232.95,188.6
2016,12,25,8,45,429.5,65.0,2.45,8.5,155.0,283.86,234.2
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,338.13,281.57
2016,12,25,9,15,531.0,80.5,2.45,9.0,230.0,383.18,320.69
2016,12,25,9,30,573.0,87.0,2.4,9.0,267.0,429.09,359.49
2016,12,25,9,45,602.0,92.0,2.4,9.5,300.0,466.34,389.78
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,502.99,418.81
2016,12,25,10,15,315.5,86.5,2.35,10.5,204.5,303.03,254.49
2016,12,25,10,30,0.0,76.0,2.3,11.0,76.0,73.49,57.19
2016,12,25,10,45,8.5,125.0,2.3,11.5,129.0,129.09,104.31
2016,12,25,11,0,17.0,174.0,2.3,12.0,182.0,186.36,151.51
2016,12,25,11,15,21.5,183.0,2.2,12.0,193.5,198.36,161.12
2016,12,25,11,30,26.0,192.0,2.1,12.0,205.0,210.37,170.81
2016,12,25,11,45,16.5,183.5,2.05,12.5,191.5,194.35,157.0
2016,12,25,12,0,7.0,175.0,2.0,13.0,178.0,178.6,143.54
2016,12,25,12,15,14.5,185.5,1.9,13.0,192.5,194.09,156.33
2016,12,25,12,30,22.0,196.0,1.8,13.0,207.0,209.39,168.82
2016,12,25,12,45,11.0,148.0,1.7,13.0,153.5,152.34,122.03
2016,12,25,13,0,0.0,100.0,1.6,13.0,100.0,97.07,76.23
2016,12,25,13,15,0.0,114.5,1.55,13.0,114.5,111.5,88.39
2016,12,25,13,30,0.0,129.0,1.5,13.0,129.0,125.99,100.47
2016,12,25,13,45,0.0,116.5,1.45,13.0,116.5,113.47,90.15
2016,12,25,14,0,0.0,104.0,1.4,13.0,104.0,101.04,79.94
2016,12,25,14,15,24.5,132.5,1.3,13.0,142.0,143.1,115.2
2016,12,25,14,30,49.0,161.0,1.2,13.0,180.0,181.68,146.8
2016,12,25,14,45,325.0,125.0,1.2,13.0,235.5,256.91,205.74
2016,12,25,15,0,601.0,89.0,1.2,13.0,291.0,307.95,240.25
2016,12,25,15,15,564.5,83.0,1.05,12.5,255.5,262.79,200.52
2016,12,25,15,30,528.0,77.0,0.9,12.0,220.0,219.8,162.73
2016,12,25,15,45,473.5,69.5,0.75,11.5,182.0,173.89,123.26
2016,12,25,16,0,419.0,62.0,0.6,11.0,144.0,132.58,88.46
2016,12,25,16,15,340.5,51.0,0.65,10.5,107.0,89.12,54.67
2016,12,25,16,30,262.0,40.0,0.7,10.0,70.0,54.2,29.95
2016,12,25,16,45,156.0,25.5,0.75,10.0,41.0,23.31,7.79
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,10.81,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,14.5,1.75,6.5,23.5,47.42,0.0
2016,12,26,8,0,231.0,29.0,1.8,7.0,47.0,125.53,80.98
2016,12,26,8,15,326.5,40.5,1.8,7.0,84.0,184.61,143.61
2016,12,26,8,30,422.0,52.0,1.8,7.0,121.0,249.88,202.35
2016,12,26,8,45,487.5,59.0,1.8,7.5,160.5,303.49,250.27
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,360.4,299.7
2016,12,26,9,15,594.0,71.5,1.75,8.0,237.5,405.73,338.84
2016,12,26,9,30,635.0,77.0,1.7,8.0,275.0,451.76,377.44
2016,12,26,9,45,317.5,72.5,1.65,8.5,171.5,275.48,232.38
2016,12,26,10,0,0.0,68.0,1.6,9.0,68.0,65.73,51.15
2016,12,26,10,15,0.0,74.0,1.55,9.0,74.0,71.55,56.32
2016,12,26,10,30,0.0,80.0,1.5,9.0,80.0,77.45,61.26
2016,12,26,10,45,6.5,125.0,1.45,9.5,128.0,127.8,103.83
2016,12,26,11,0,13.0,170.0,1.4,10.0,176.0,179.41,146.43
2016,12,26,11,15,13.5,175.5,1.35,10.5,182.0,184.99,150.38
2016,12,26,11,30,14.0,181.0,1.3,11.0,188.0,190.59,154.5
2016,12,26,11,45,74.5,205.5,1.3,11.5,243.5,263.48,214.63
2016,12,26,12,0,135.0,230.0,1.3,12.0,299.0,336.36,272.81
2016,12,26,12,15,113.5,229.0,1.35,12.0,287.0,312.3,252.93
2016,12,26,12,30,92.0,228.0,1.4,12.0,275.0,295.09,238.93
2016,12,26,12,45,84.0,223.5,1.45,12.5,266.0,282.91,228.77
2016,12,26,13,0,76.0,219.0,1.5,13.0,257.0,270.86,218.71
2016,12,26,13,15,437.5,151.5,1.55,13.0,361.0,426.09,346.97
2016,12,26,13,30,799.0,84.0,1.6,13.0,465.0,548.76,443.07
2016,12,26,13,45,792.0,81.5,1.65,13.0,445.0,519.08,418.12
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,487.43,392.29
2016,12,26,14,15,410.0,118.0,1.7,13.0,297.5,320.96,259.52
2016,12,26,14,30,35.0,157.0,1.7,13.0,170.0,171.54,138.22
2016,12,26,14,45,374.5,112.0,1.75,13.0,239.0,266.92,214.22
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,327.17,255.16
2016,12,26,15,15,680.5,63.0,1.6,12.5,271.5,280.34,213.13
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,234.71,172.12
2016,12,26,15,45,599.5,53.5,1.2,12.0,195.5,186.74,129.47
2016,12,26,16,0,552.0,48.0,1.0,12.0,156.0,142.42,90.95
2016,12,26,16,15,473.0,40.5,0.95,11.5,117.0,96.33,54.78
2016,12,26,16,30,394.0,33.0,0.9,11.0,78.0,57.81,28.09
2016,12,26,16,45,263.5,22.5,0.9,10.5,46.5,23.08,6.88
2016,12,26,17,0,133.0,12.0,0.9,10.0,15.0,11.8,0.0
2016,12,26,17,15,66.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,3.15,8.5,10.0,9.83,0.0
2016,12,27,8,0,0.0,20.0,3.3,9.0,20.0,19.31,8.14
2016,12,27,8,15,0.0,36.0,3.4,9.5,36.0,36.36,24.69
2016,12,27,8,30,0.0,52.0,3.5,10.0,52.0,53.18,39.66
2016,12,27,8,45,1.5,69.0,3.65,10.5,69.5,71.61,55.79
2016,12,27,9,0,3.0,86.0,3.8,11.0,87.0,89.96,71.68
2016,12,27,9,15,8.5,100.5,3.95,11.5,103.5,107.47,86.67
2016,12,27,9,30,14.0,115.0,4.1,12.0,120.0,125.33,101.75
2016,12,27,9,45,7.0,104.0,4.3,12.5,106.5,107.9,86.67
2016,12,27,10,0,0.0,93.0,4.5,13.0,93.0,91.37,72.32
2016,12,27,10,15,0.0,116.0,4.6,13.5,116.0,115.15,92.07
2016,12,27,10,30,0.0,139.0,4.7,14.0,139.0,139.06,111.68
2016,12,27,10,45,2.0,148.0,4.8,14.5,149.0,149.26,119.79
2016,12,27,11,0,4.0,157.0,4.9,15.0,159.0,159.53,127.93
2016,12,27,11,15,50.5,188.5,4.8,15.0,213.0,230.48,187.14
2016,12,27,11,30,97.0,220.0,4.7,15.0,267.0,296.2,241.06
2016,12,27,11,45,269.5,204.0,4.65,15.5,340.0,406.5,332.22
2016,12,27,12,0,442.0,188.0,4.6,16.0,413.0,508.17,413.83
2016,12,27,12,15,310.5,210.5,4.45,16.0,368.5,434.61,352.87
2016,12,27,12,30,179.0,233.0,4.3,16.0,324.0,363.04,293.54
2016,12,27,12,45,485.0,160.0,4.2,16.5,403.5,486.02,395.14
2016,12,27,13,0,791.0,87.0,4.1,17.0,483.0,587.03,475.44
2016,12,27,13,15,656.0,121.5,4.05,17.0,444.0,527.25,426.08
2016,12,27,13,30,521.0,156.0,4.0,17.0,405.0,466.59,376.63
2016,12,27,13,45,643.5,118.0,3.95,17.5,412.5,479.47,386.31
2016,12,27,14,0,766.0,80.0,3.9,18.0,420.0,480.15,385.2
2016,12,27,14,15,634.5,102.0,3.8,18.0,372.0,414.15,330.97
2016,12,27,14,30,503.0,124.0,3.7,18.0,324.0,352.4,280.28
2016,12,27,14,45,489.0,115.5,3.6,18.0,296.0,317.05,250.07
2016,12,27,15,0,475.0,107.0,3.5,18.0,268.0,281.73,219.26
2016,12,27,15,15,455.0,96.5,3.15,17.5,236.5,242.73,185.36
2016,12,27,15,30,435.0,86.0,2.8,17.0,205.0,204.68,151.85
2016,12,27,15,45,401.0,75.0,2.45,16.5,170.5,164.2,116.77
2016,12,27,16,0,367.0,64.0,2.1,16.0,136.0,126.44,84.53
2016,12,27,16,15,313.5,51.5,2.0,15.5,102.5,87.81,53.82
2016,12,27,16,30,260.0,39.0,1.9,15.0,69.0,54.36,29.41
2016,12,27,16,45,130.0,26.0,1.8,14.5,41.0,24.11,9.01
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,12.78,0.0
2016,12,27,17,15,0.0,6.5,1.7,14.0,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.5,1.65,2.0,29.0,73.95,0.0
2016,12,28,8,0,432.0,25.0,1.8,3.0,58.0,181.88,116.99
2016,12,28,8,15,533.5,32.0,2.0,3.5,100.0,248.09,194.32
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,319.37,260.25
2016,12,28,8,45,691.0,44.5,2.45,5.0,186.0,374.97,311.26
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,432.81,362.42
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,479.71,403.21
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,526.52,442.46
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,565.61,474.47
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,599.56,501.62
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,628.73,523.33
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,655.54,542.48
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.0,675.7,556.55
2016,12,28,11,0,929.0,65.0,2.4,10.0,496.0,692.98,567.77
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.0,703.79,574.24
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,711.35,578.3
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,713.17,577.43
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,711.61,574.19
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,703.91,566.8
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,692.87,556.7
2016,12,28,12,45,950.0,65.0,1.3,11.5,545.5,676.78,541.41
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,657.5,523.63
2016,12,28,13,15,942.5,63.5,0.9,12.0,525.0,632.39,502.25
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,604.52,478.53
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,571.33,449.71
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,535.91,418.95
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,495.83,387.07
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,454.32,353.2
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,408.68,315.21
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,362.62,275.77
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.5,312.73,233.13
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,263.69,190.07
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,211.47,144.44
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,162.59,102.12
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,111.75,61.8
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,68.06,31.32
2016,12,28,16,45,393.0,21.0,0.85,8.5,56.0,26.8,8.11
2016,12,28,17,0,250.0,12.0,1.0,8.0,20.0,11.8,0.0
2016,12,28,17,15,125.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,46.35,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,122.11,76.71
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,184.46,143.37
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,252.3,204.33
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,313.67,259.12
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,379.63,316.74
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,427.61,358.48
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,476.39,399.8
2016,12,29,9,45,738.0,72.5,3.5,10.0,326.5,519.2,434.89
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,565.29,471.62
2016,12,29,10,15,807.5,74.5,4.0,11.5,397.0,596.57,496.26
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,625.86,519.06
2016,12,29,10,45,850.0,76.5,4.45,12.5,454.0,650.45,538.3
2016,12,29,11,0,872.0,76.0,4.7,13.0,480.0,672.55,555.36
2016,12,29,11,15,881.5,77.0,4.85,13.0,498.5,685.29,565.51
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,694.96,573.08
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,697.18,574.07
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,699.91,575.57
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,694.81,573.24
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,686.39,567.81
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,674.42,558.57
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,659.04,546.37
2016,12,29,13,15,938.0,67.0,6.4,12.5,527.5,635.07,527.53
2016,12,29,13,30,934.0,66.0,6.5,12.0,514.0,608.24,505.96
2016,12,29,13,45,930.0,63.5,6.65,12.0,494.0,577.05,479.55
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,543.31,450.41
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.0,503.68,416.15
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,462.47,379.72
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,417.27,338.43
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,371.31,295.63
2016,12,29,15,15,835.0,50.5,6.1,10.5,310.5,321.21,249.16
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,271.94,202.8
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,218.86,153.7
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,168.85,108.3
2016,12,29,16,15,647.5,35.0,4.85,8.0,141.5,117.12,65.7
2016,12,29,16,30,574.0,30.0,4.5,7.0,98.0,72.18,33.45
2016,12,29,16,45,433.5,21.5,4.15,6.5,60.0,29.21,9.24
2016,12,29,17,0,293.0,13.0,3.8,6.0,22.0,12.78,0.0
2016,12,29,17,15,146.5,6.5,3.65,5.5,11.0,6.39,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,68.39,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,168.82,107.85
2016,12,30,8,15,497.5,33.0,4.05,1.5,96.0,234.99,186.13
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,306.37,253.24
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,362.91,306.62
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,422.02,360.81
2016,12,30,9,15,759.5,56.0,4.95,3.0,266.5,470.15,404.98
2016,12,30,9,30,798.0,60.0,5.1,3.0,308.0,518.41,448.12
2016,12,30,9,45,825.0,62.5,5.3,3.5,345.5,558.05,482.36
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,596.4,514.7
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,626.98,540.5
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,655.29,564.0
2016,12,30,10,45,903.5,70.0,5.65,4.5,472.5,674.36,578.76
2016,12,30,11,0,919.0,71.0,5.7,5.0,498.0,694.59,593.92
2016,12,30,11,15,926.5,71.5,5.65,5.0,515.5,705.94,602.13
2016,12,30,11,30,934.0,72.0,5.6,5.0,533.0,714.08,607.88
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.0,718.22,609.61
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,718.97,608.79
2016,12,30,12,15,952.5,70.0,5.55,6.0,556.5,711.78,602.69
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,701.22,593.75
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,685.66,580.44
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,666.85,564.34
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.5,642.37,543.23
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,615.05,519.52
2016,12,30,13,45,934.0,64.5,5.1,6.0,498.5,582.05,490.83
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,546.75,459.73
2016,12,30,14,15,911.5,61.5,4.85,6.0,449.0,507.18,424.37
2016,12,30,14,30,898.0,60.0,4.7,6.0,421.0,466.02,386.97
2016,12,30,14,45,877.0,58.5,4.6,6.0,386.5,420.48,345.25
2016,12,30,15,0,856.0,57.0,4.5,6.0,352.0,374.46,302.23
2016,12,30,15,15,827.5,54.0,4.05,5.5,313.0,324.3,255.21
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,274.71,208.19
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,221.43,158.69
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,171.5,113.09
2016,12,30,16,15,630.0,38.0,2.35,3.0,144.0,119.38,69.55
2016,12,30,16,30,556.0,32.0,2.0,2.0,100.0,74.15,36.26
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.5,31.02,13.28
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,22.61,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,11.3,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
